Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-20T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.3
534743,Brecon Road Abergavenny,2023-06-20T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.26
534743,Brecon Road Abergavenny,2023-06-20T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.72
534743,Brecon Road Abergavenny,2023-06-20T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.85
534743,Brecon Road Abergavenny,2023-06-20T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.49
534743,Brecon Road Abergavenny,2023-06-20T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.9
534743,Brecon Road Abergavenny,2023-06-20T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.2
534743,Brecon Road Abergavenny,2023-06-20T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.9
534743,Brecon Road Abergavenny,2023-06-20T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.6
534743,Brecon Road Abergavenny,2023-06-20T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.9
534743,Brecon Road Abergavenny,2023-06-20T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.2
534743,Brecon Road Abergavenny,2023-06-20T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
534743,Brecon Road Abergavenny,2023-06-20T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
534743,Brecon Road Abergavenny,2023-06-20T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
534743,Brecon Road Abergavenny,2023-06-20T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.06
534743,Brecon Road Abergavenny,2023-06-20T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.95
534743,Brecon Road Abergavenny,2023-06-20T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.83
534743,Brecon Road Abergavenny,2023-06-20T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.4
534743,Brecon Road Abergavenny,2023-06-20T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.8
534743,Brecon Road Abergavenny,2023-06-20T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
534743,Brecon Road Abergavenny,2023-06-20T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.2
534743,Brecon Road Abergavenny,2023-06-20T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
534743,Brecon Road Abergavenny,2023-06-20T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
534743,Brecon Road Abergavenny,2023-06-20T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
534743,Brecon Road Abergavenny,2023-06-20T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.38
534743,Brecon Road Abergavenny,2023-06-20T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.65
534743,Brecon Road Abergavenny,2023-06-20T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.96
534743,Brecon Road Abergavenny,2023-06-20T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
534743,Brecon Road Abergavenny,2023-06-20T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
534743,Brecon Road Abergavenny,2023-06-20T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
534743,Brecon Road Abergavenny,2023-06-20T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
534743,Brecon Road Abergavenny,2023-06-20T15:00:00.000+00:00,transformer,,Temperature,C,37.3
534743,Brecon Road Abergavenny,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
534743,Brecon Road Abergavenny,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
534743,Brecon Road Abergavenny,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
534743,Brecon Road Abergavenny,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
534743,Brecon Road Abergavenny,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
534743,Brecon Road Abergavenny,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
534743,Brecon Road Abergavenny,2023-06-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.87
534743,Brecon Road Abergavenny,2023-06-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.86
534743,Brecon Road Abergavenny,2023-06-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
534743,Brecon Road Abergavenny,2023-06-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,54.11
534743,Brecon Road Abergavenny,2023-06-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,44.31
534743,Brecon Road Abergavenny,2023-06-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,47.58
534743,Brecon Road Abergavenny,2023-06-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,82.2
534743,Brecon Road Abergavenny,2023-06-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.9
534743,Brecon Road Abergavenny,2023-06-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
534743,Brecon Road Abergavenny,2023-06-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
534743,Brecon Road Abergavenny,2023-06-20T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.96
534743,Brecon Road Abergavenny,2023-06-20T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.19
534743,Brecon Road Abergavenny,2023-06-20T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.74
534743,Brecon Road Abergavenny,2023-06-20T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,25.0
534743,Brecon Road Abergavenny,2023-06-20T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,21.07
534743,Brecon Road Abergavenny,2023-06-20T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.01
534743,Brecon Road Abergavenny,2023-06-20T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,42.8
534743,Brecon Road Abergavenny,2023-06-20T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,103.9
534743,Brecon Road Abergavenny,2023-06-20T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,90.1
534743,Brecon Road Abergavenny,2023-06-20T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.1
534743,Brecon Road Abergavenny,2023-06-20T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
534743,Brecon Road Abergavenny,2023-06-20T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.56
534743,Brecon Road Abergavenny,2023-06-20T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
534743,Brecon Road Abergavenny,2023-06-20T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.84
534743,Brecon Road Abergavenny,2023-06-20T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.68
534743,Brecon Road Abergavenny,2023-06-20T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.1
534743,Brecon Road Abergavenny,2023-06-20T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
534743,Brecon Road Abergavenny,2023-06-20T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.0
534743,Brecon Road Abergavenny,2023-06-20T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.8
534743,Brecon Road Abergavenny,2023-06-20T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.3
534743,Brecon Road Abergavenny,2023-06-20T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
534743,Brecon Road Abergavenny,2023-06-20T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
534743,Brecon Road Abergavenny,2023-06-20T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
534743,Brecon Road Abergavenny,2023-06-20T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.51
534743,Brecon Road Abergavenny,2023-06-20T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.15
534743,Brecon Road Abergavenny,2023-06-20T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.57
534743,Brecon Road Abergavenny,2023-06-20T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
534743,Brecon Road Abergavenny,2023-06-20T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.2
534743,Brecon Road Abergavenny,2023-06-20T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.5
534743,Brecon Road Abergavenny,2023-06-20T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.4
534743,Brecon Road Abergavenny,2023-06-20T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
534743,Brecon Road Abergavenny,2023-06-20T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
534743,Brecon Road Abergavenny,2023-06-20T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
534743,Brecon Road Abergavenny,2023-06-20T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.21
534743,Brecon Road Abergavenny,2023-06-20T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.28
534743,Brecon Road Abergavenny,2023-06-20T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.18
534743,Brecon Road Abergavenny,2023-06-20T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
534743,Brecon Road Abergavenny,2023-06-20T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
534743,Brecon Road Abergavenny,2023-06-20T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
534743,Brecon Road Abergavenny,2023-06-20T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
534743,Brecon Road Abergavenny,2023-06-20T14:50:00.000+00:00,transformer,,Temperature,C,37.3
534743,Brecon Road Abergavenny,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
534743,Brecon Road Abergavenny,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
534743,Brecon Road Abergavenny,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
534743,Brecon Road Abergavenny,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
534743,Brecon Road Abergavenny,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
534743,Brecon Road Abergavenny,2023-06-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
534743,Brecon Road Abergavenny,2023-06-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.78
534743,Brecon Road Abergavenny,2023-06-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
534743,Brecon Road Abergavenny,2023-06-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,55.55
534743,Brecon Road Abergavenny,2023-06-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,43.18
534743,Brecon Road Abergavenny,2023-06-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,48.85
534743,Brecon Road Abergavenny,2023-06-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,85.8
534743,Brecon Road Abergavenny,2023-06-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.5
534743,Brecon Road Abergavenny,2023-06-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
534743,Brecon Road Abergavenny,2023-06-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.3
534743,Brecon Road Abergavenny,2023-06-20T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.76
534743,Brecon Road Abergavenny,2023-06-20T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.18
534743,Brecon Road Abergavenny,2023-06-20T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.96
534743,Brecon Road Abergavenny,2023-06-20T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,23.67
534743,Brecon Road Abergavenny,2023-06-20T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,20.95
534743,Brecon Road Abergavenny,2023-06-20T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.03
534743,Brecon Road Abergavenny,2023-06-20T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,42.0
534743,Brecon Road Abergavenny,2023-06-20T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,98.2
534743,Brecon Road Abergavenny,2023-06-20T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,89.4
534743,Brecon Road Abergavenny,2023-06-20T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.2
534743,Brecon Road Abergavenny,2023-06-20T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.47
534743,Brecon Road Abergavenny,2023-06-20T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.53
534743,Brecon Road Abergavenny,2023-06-20T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
534743,Brecon Road Abergavenny,2023-06-20T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.01
534743,Brecon Road Abergavenny,2023-06-20T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.33
534743,Brecon Road Abergavenny,2023-06-20T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.28
534743,Brecon Road Abergavenny,2023-06-20T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
534743,Brecon Road Abergavenny,2023-06-20T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.5
534743,Brecon Road Abergavenny,2023-06-20T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.1
534743,Brecon Road Abergavenny,2023-06-20T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.3
534743,Brecon Road Abergavenny,2023-06-20T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
534743,Brecon Road Abergavenny,2023-06-20T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
534743,Brecon Road Abergavenny,2023-06-20T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
534743,Brecon Road Abergavenny,2023-06-20T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.9
534743,Brecon Road Abergavenny,2023-06-20T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.03
534743,Brecon Road Abergavenny,2023-06-20T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.93
534743,Brecon Road Abergavenny,2023-06-20T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
534743,Brecon Road Abergavenny,2023-06-20T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.0
534743,Brecon Road Abergavenny,2023-06-20T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
534743,Brecon Road Abergavenny,2023-06-20T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.7
534743,Brecon Road Abergavenny,2023-06-20T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
534743,Brecon Road Abergavenny,2023-06-20T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
534743,Brecon Road Abergavenny,2023-06-20T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.59
534743,Brecon Road Abergavenny,2023-06-20T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.58
534743,Brecon Road Abergavenny,2023-06-20T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.21
534743,Brecon Road Abergavenny,2023-06-20T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.9
534743,Brecon Road Abergavenny,2023-06-20T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
534743,Brecon Road Abergavenny,2023-06-20T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
534743,Brecon Road Abergavenny,2023-06-20T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
534743,Brecon Road Abergavenny,2023-06-20T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
534743,Brecon Road Abergavenny,2023-06-20T14:40:00.000+00:00,transformer,,Temperature,C,37.2
534743,Brecon Road Abergavenny,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
534743,Brecon Road Abergavenny,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
534743,Brecon Road Abergavenny,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
534743,Brecon Road Abergavenny,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
534743,Brecon Road Abergavenny,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
534743,Brecon Road Abergavenny,2023-06-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
534743,Brecon Road Abergavenny,2023-06-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.61
534743,Brecon Road Abergavenny,2023-06-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
534743,Brecon Road Abergavenny,2023-06-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,52.16
534743,Brecon Road Abergavenny,2023-06-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,38.53
534743,Brecon Road Abergavenny,2023-06-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,45.14
534743,Brecon Road Abergavenny,2023-06-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,86.3
534743,Brecon Road Abergavenny,2023-06-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.8
534743,Brecon Road Abergavenny,2023-06-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
534743,Brecon Road Abergavenny,2023-06-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
534743,Brecon Road Abergavenny,2023-06-20T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.33
534743,Brecon Road Abergavenny,2023-06-20T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.69
534743,Brecon Road Abergavenny,2023-06-20T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.9
534743,Brecon Road Abergavenny,2023-06-20T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,24.1
534743,Brecon Road Abergavenny,2023-06-20T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,20.87
534743,Brecon Road Abergavenny,2023-06-20T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.7
534743,Brecon Road Abergavenny,2023-06-20T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,45.2
534743,Brecon Road Abergavenny,2023-06-20T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,100.3
534743,Brecon Road Abergavenny,2023-06-20T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,89.6
534743,Brecon Road Abergavenny,2023-06-20T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.8
534743,Brecon Road Abergavenny,2023-06-20T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.56
534743,Brecon Road Abergavenny,2023-06-20T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.78
534743,Brecon Road Abergavenny,2023-06-20T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
534743,Brecon Road Abergavenny,2023-06-20T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.16
534743,Brecon Road Abergavenny,2023-06-20T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.73
534743,Brecon Road Abergavenny,2023-06-20T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.2
534743,Brecon Road Abergavenny,2023-06-20T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
534743,Brecon Road Abergavenny,2023-06-20T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.9
534743,Brecon Road Abergavenny,2023-06-20T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.8
534743,Brecon Road Abergavenny,2023-06-20T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.5
534743,Brecon Road Abergavenny,2023-06-20T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
534743,Brecon Road Abergavenny,2023-06-20T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
534743,Brecon Road Abergavenny,2023-06-20T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
534743,Brecon Road Abergavenny,2023-06-20T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.37
534743,Brecon Road Abergavenny,2023-06-20T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
534743,Brecon Road Abergavenny,2023-06-20T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.18
534743,Brecon Road Abergavenny,2023-06-20T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.4
534743,Brecon Road Abergavenny,2023-06-20T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.7
534743,Brecon Road Abergavenny,2023-06-20T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
534743,Brecon Road Abergavenny,2023-06-20T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.9
534743,Brecon Road Abergavenny,2023-06-20T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
534743,Brecon Road Abergavenny,2023-06-20T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
534743,Brecon Road Abergavenny,2023-06-20T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.74
534743,Brecon Road Abergavenny,2023-06-20T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.21
534743,Brecon Road Abergavenny,2023-06-20T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.81
534743,Brecon Road Abergavenny,2023-06-20T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.56
534743,Brecon Road Abergavenny,2023-06-20T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
534743,Brecon Road Abergavenny,2023-06-20T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
534743,Brecon Road Abergavenny,2023-06-20T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
534743,Brecon Road Abergavenny,2023-06-20T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
534743,Brecon Road Abergavenny,2023-06-20T14:30:00.000+00:00,transformer,,Temperature,C,37.1
534743,Brecon Road Abergavenny,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
534743,Brecon Road Abergavenny,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
534743,Brecon Road Abergavenny,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
534743,Brecon Road Abergavenny,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
534743,Brecon Road Abergavenny,2023-06-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
534743,Brecon Road Abergavenny,2023-06-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.78
534743,Brecon Road Abergavenny,2023-06-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
534743,Brecon Road Abergavenny,2023-06-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,51.83
534743,Brecon Road Abergavenny,2023-06-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,36.4
534743,Brecon Road Abergavenny,2023-06-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,39.63
534743,Brecon Road Abergavenny,2023-06-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,95.5
534743,Brecon Road Abergavenny,2023-06-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.7
534743,Brecon Road Abergavenny,2023-06-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
534743,Brecon Road Abergavenny,2023-06-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
534743,Brecon Road Abergavenny,2023-06-20T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.65
534743,Brecon Road Abergavenny,2023-06-20T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.14
534743,Brecon Road Abergavenny,2023-06-20T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.56
534743,Brecon Road Abergavenny,2023-06-20T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,24.0
534743,Brecon Road Abergavenny,2023-06-20T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,20.86
534743,Brecon Road Abergavenny,2023-06-20T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.83
534743,Brecon Road Abergavenny,2023-06-20T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,43.1
534743,Brecon Road Abergavenny,2023-06-20T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,99.9
534743,Brecon Road Abergavenny,2023-06-20T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,89.0
534743,Brecon Road Abergavenny,2023-06-20T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.3
534743,Brecon Road Abergavenny,2023-06-20T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.89
534743,Brecon Road Abergavenny,2023-06-20T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.17
534743,Brecon Road Abergavenny,2023-06-20T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
534743,Brecon Road Abergavenny,2023-06-20T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.69
534743,Brecon Road Abergavenny,2023-06-20T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.43
534743,Brecon Road Abergavenny,2023-06-20T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.29
534743,Brecon Road Abergavenny,2023-06-20T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
534743,Brecon Road Abergavenny,2023-06-20T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.0
534743,Brecon Road Abergavenny,2023-06-20T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.2
534743,Brecon Road Abergavenny,2023-06-20T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.0
534743,Brecon Road Abergavenny,2023-06-20T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.32
534743,Brecon Road Abergavenny,2023-06-20T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
534743,Brecon Road Abergavenny,2023-06-20T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
534743,Brecon Road Abergavenny,2023-06-20T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.92
534743,Brecon Road Abergavenny,2023-06-20T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.1
534743,Brecon Road Abergavenny,2023-06-20T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.52
534743,Brecon Road Abergavenny,2023-06-20T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.3
534743,Brecon Road Abergavenny,2023-06-20T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.3
534743,Brecon Road Abergavenny,2023-06-20T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
534743,Brecon Road Abergavenny,2023-06-20T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.9
534743,Brecon Road Abergavenny,2023-06-20T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
534743,Brecon Road Abergavenny,2023-06-20T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
534743,Brecon Road Abergavenny,2023-06-20T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
534743,Brecon Road Abergavenny,2023-06-20T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.9
534743,Brecon Road Abergavenny,2023-06-20T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.32
534743,Brecon Road Abergavenny,2023-06-20T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.69
534743,Brecon Road Abergavenny,2023-06-20T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
534743,Brecon Road Abergavenny,2023-06-20T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
534743,Brecon Road Abergavenny,2023-06-20T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
534743,Brecon Road Abergavenny,2023-06-20T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
534743,Brecon Road Abergavenny,2023-06-20T14:20:00.000+00:00,transformer,,Temperature,C,37.0
534743,Brecon Road Abergavenny,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
534743,Brecon Road Abergavenny,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
534743,Brecon Road Abergavenny,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
534743,Brecon Road Abergavenny,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
534743,Brecon Road Abergavenny,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
534743,Brecon Road Abergavenny,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
534743,Brecon Road Abergavenny,2023-06-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.52
534743,Brecon Road Abergavenny,2023-06-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.89
534743,Brecon Road Abergavenny,2023-06-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
534743,Brecon Road Abergavenny,2023-06-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,49.52
534743,Brecon Road Abergavenny,2023-06-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,34.7
534743,Brecon Road Abergavenny,2023-06-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,38.33
534743,Brecon Road Abergavenny,2023-06-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,96.5
534743,Brecon Road Abergavenny,2023-06-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.9
534743,Brecon Road Abergavenny,2023-06-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
534743,Brecon Road Abergavenny,2023-06-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
534743,Brecon Road Abergavenny,2023-06-20T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.88
534743,Brecon Road Abergavenny,2023-06-20T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.59
534743,Brecon Road Abergavenny,2023-06-20T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.38
534743,Brecon Road Abergavenny,2023-06-20T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,22.41
534743,Brecon Road Abergavenny,2023-06-20T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,18.97
534743,Brecon Road Abergavenny,2023-06-20T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.68
534743,Brecon Road Abergavenny,2023-06-20T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,42.1
534743,Brecon Road Abergavenny,2023-06-20T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,93.9
534743,Brecon Road Abergavenny,2023-06-20T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,82.2
534743,Brecon Road Abergavenny,2023-06-20T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.0
534743,Brecon Road Abergavenny,2023-06-20T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.84
534743,Brecon Road Abergavenny,2023-06-20T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.41
534743,Brecon Road Abergavenny,2023-06-20T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
534743,Brecon Road Abergavenny,2023-06-20T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.94
534743,Brecon Road Abergavenny,2023-06-20T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.98
534743,Brecon Road Abergavenny,2023-06-20T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.04
534743,Brecon Road Abergavenny,2023-06-20T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
534743,Brecon Road Abergavenny,2023-06-20T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.7
534743,Brecon Road Abergavenny,2023-06-20T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.5
534743,Brecon Road Abergavenny,2023-06-20T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.3
534743,Brecon Road Abergavenny,2023-06-20T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
534743,Brecon Road Abergavenny,2023-06-20T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
534743,Brecon Road Abergavenny,2023-06-20T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
534743,Brecon Road Abergavenny,2023-06-20T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.97
534743,Brecon Road Abergavenny,2023-06-20T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.5
534743,Brecon Road Abergavenny,2023-06-20T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.09
534743,Brecon Road Abergavenny,2023-06-20T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.9
534743,Brecon Road Abergavenny,2023-06-20T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.0
534743,Brecon Road Abergavenny,2023-06-20T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
534743,Brecon Road Abergavenny,2023-06-20T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.8
534743,Brecon Road Abergavenny,2023-06-20T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
534743,Brecon Road Abergavenny,2023-06-20T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
534743,Brecon Road Abergavenny,2023-06-20T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
534743,Brecon Road Abergavenny,2023-06-20T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.94
534743,Brecon Road Abergavenny,2023-06-20T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.69
534743,Brecon Road Abergavenny,2023-06-20T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.71
534743,Brecon Road Abergavenny,2023-06-20T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
534743,Brecon Road Abergavenny,2023-06-20T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
534743,Brecon Road Abergavenny,2023-06-20T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
534743,Brecon Road Abergavenny,2023-06-20T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
534743,Brecon Road Abergavenny,2023-06-20T14:10:00.000+00:00,transformer,,Temperature,C,36.8
534743,Brecon Road Abergavenny,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
534743,Brecon Road Abergavenny,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
534743,Brecon Road Abergavenny,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
534743,Brecon Road Abergavenny,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
534743,Brecon Road Abergavenny,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
534743,Brecon Road Abergavenny,2023-06-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.12
534743,Brecon Road Abergavenny,2023-06-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.08
534743,Brecon Road Abergavenny,2023-06-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
534743,Brecon Road Abergavenny,2023-06-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,40.38
534743,Brecon Road Abergavenny,2023-06-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,28.14
534743,Brecon Road Abergavenny,2023-06-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,35.53
534743,Brecon Road Abergavenny,2023-06-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,86.3
534743,Brecon Road Abergavenny,2023-06-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
534743,Brecon Road Abergavenny,2023-06-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
534743,Brecon Road Abergavenny,2023-06-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
534743,Brecon Road Abergavenny,2023-06-20T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.11
534743,Brecon Road Abergavenny,2023-06-20T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.56
534743,Brecon Road Abergavenny,2023-06-20T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.78
534743,Brecon Road Abergavenny,2023-06-20T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,21.39
534743,Brecon Road Abergavenny,2023-06-20T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,17.68
534743,Brecon Road Abergavenny,2023-06-20T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.51
534743,Brecon Road Abergavenny,2023-06-20T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,40.6
534743,Brecon Road Abergavenny,2023-06-20T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,89.2
534743,Brecon Road Abergavenny,2023-06-20T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.6
534743,Brecon Road Abergavenny,2023-06-20T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.2
534743,Brecon Road Abergavenny,2023-06-20T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.73
534743,Brecon Road Abergavenny,2023-06-20T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.31
534743,Brecon Road Abergavenny,2023-06-20T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
534743,Brecon Road Abergavenny,2023-06-20T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.91
534743,Brecon Road Abergavenny,2023-06-20T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.62
534743,Brecon Road Abergavenny,2023-06-20T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.34
534743,Brecon Road Abergavenny,2023-06-20T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.5
534743,Brecon Road Abergavenny,2023-06-20T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.8
534743,Brecon Road Abergavenny,2023-06-20T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.2
534743,Brecon Road Abergavenny,2023-06-20T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.1
534743,Brecon Road Abergavenny,2023-06-20T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
534743,Brecon Road Abergavenny,2023-06-20T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
534743,Brecon Road Abergavenny,2023-06-20T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
534743,Brecon Road Abergavenny,2023-06-20T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.02
534743,Brecon Road Abergavenny,2023-06-20T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.85
534743,Brecon Road Abergavenny,2023-06-20T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.5
534743,Brecon Road Abergavenny,2023-06-20T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.0
534743,Brecon Road Abergavenny,2023-06-20T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.7
534743,Brecon Road Abergavenny,2023-06-20T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
534743,Brecon Road Abergavenny,2023-06-20T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.4
534743,Brecon Road Abergavenny,2023-06-20T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
534743,Brecon Road Abergavenny,2023-06-20T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
534743,Brecon Road Abergavenny,2023-06-20T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
534743,Brecon Road Abergavenny,2023-06-20T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.23
534743,Brecon Road Abergavenny,2023-06-20T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
534743,Brecon Road Abergavenny,2023-06-20T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.7
534743,Brecon Road Abergavenny,2023-06-20T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.8
534743,Brecon Road Abergavenny,2023-06-20T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
534743,Brecon Road Abergavenny,2023-06-20T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
534743,Brecon Road Abergavenny,2023-06-20T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.2
534743,Brecon Road Abergavenny,2023-06-20T14:00:00.000+00:00,transformer,,Temperature,C,36.6
534743,Brecon Road Abergavenny,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
534743,Brecon Road Abergavenny,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
534743,Brecon Road Abergavenny,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
534743,Brecon Road Abergavenny,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
534743,Brecon Road Abergavenny,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
534743,Brecon Road Abergavenny,2023-06-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
534743,Brecon Road Abergavenny,2023-06-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.82
534743,Brecon Road Abergavenny,2023-06-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
534743,Brecon Road Abergavenny,2023-06-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,43.09
534743,Brecon Road Abergavenny,2023-06-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.27
534743,Brecon Road Abergavenny,2023-06-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,43.04
534743,Brecon Road Abergavenny,2023-06-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,102.2
534743,Brecon Road Abergavenny,2023-06-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
534743,Brecon Road Abergavenny,2023-06-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
534743,Brecon Road Abergavenny,2023-06-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
534743,Brecon Road Abergavenny,2023-06-20T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.33
534743,Brecon Road Abergavenny,2023-06-20T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.09
534743,Brecon Road Abergavenny,2023-06-20T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.29
534743,Brecon Road Abergavenny,2023-06-20T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,22.78
534743,Brecon Road Abergavenny,2023-06-20T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,19.05
534743,Brecon Road Abergavenny,2023-06-20T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.31
534743,Brecon Road Abergavenny,2023-06-20T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,40.8
534743,Brecon Road Abergavenny,2023-06-20T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,95.1
534743,Brecon Road Abergavenny,2023-06-20T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,82.0
534743,Brecon Road Abergavenny,2023-06-20T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.5
534743,Brecon Road Abergavenny,2023-06-20T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.46
534743,Brecon Road Abergavenny,2023-06-20T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.37
534743,Brecon Road Abergavenny,2023-06-20T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
534743,Brecon Road Abergavenny,2023-06-20T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.09
534743,Brecon Road Abergavenny,2023-06-20T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.07
534743,Brecon Road Abergavenny,2023-06-20T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.46
534743,Brecon Road Abergavenny,2023-06-20T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.5
534743,Brecon Road Abergavenny,2023-06-20T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.5
534743,Brecon Road Abergavenny,2023-06-20T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.3
534743,Brecon Road Abergavenny,2023-06-20T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.2
534743,Brecon Road Abergavenny,2023-06-20T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
534743,Brecon Road Abergavenny,2023-06-20T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
534743,Brecon Road Abergavenny,2023-06-20T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
534743,Brecon Road Abergavenny,2023-06-20T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.9
534743,Brecon Road Abergavenny,2023-06-20T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.1
534743,Brecon Road Abergavenny,2023-06-20T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.19
534743,Brecon Road Abergavenny,2023-06-20T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
534743,Brecon Road Abergavenny,2023-06-20T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.6
534743,Brecon Road Abergavenny,2023-06-20T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
534743,Brecon Road Abergavenny,2023-06-20T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.2
534743,Brecon Road Abergavenny,2023-06-20T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
534743,Brecon Road Abergavenny,2023-06-20T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
534743,Brecon Road Abergavenny,2023-06-20T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.34
534743,Brecon Road Abergavenny,2023-06-20T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.23
534743,Brecon Road Abergavenny,2023-06-20T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.6
534743,Brecon Road Abergavenny,2023-06-20T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.94
534743,Brecon Road Abergavenny,2023-06-20T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
534743,Brecon Road Abergavenny,2023-06-20T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
534743,Brecon Road Abergavenny,2023-06-20T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
534743,Brecon Road Abergavenny,2023-06-20T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
534743,Brecon Road Abergavenny,2023-06-20T13:50:00.000+00:00,transformer,,Temperature,C,36.5
534743,Brecon Road Abergavenny,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
534743,Brecon Road Abergavenny,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
534743,Brecon Road Abergavenny,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
534743,Brecon Road Abergavenny,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
534743,Brecon Road Abergavenny,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
534743,Brecon Road Abergavenny,2023-06-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
534743,Brecon Road Abergavenny,2023-06-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.88
534743,Brecon Road Abergavenny,2023-06-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
534743,Brecon Road Abergavenny,2023-06-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,52.54
534743,Brecon Road Abergavenny,2023-06-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,34.82
534743,Brecon Road Abergavenny,2023-06-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,36.89
534743,Brecon Road Abergavenny,2023-06-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,101.6
534743,Brecon Road Abergavenny,2023-06-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.4
534743,Brecon Road Abergavenny,2023-06-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
534743,Brecon Road Abergavenny,2023-06-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
534743,Brecon Road Abergavenny,2023-06-20T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.75
534743,Brecon Road Abergavenny,2023-06-20T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.25
534743,Brecon Road Abergavenny,2023-06-20T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.59
534743,Brecon Road Abergavenny,2023-06-20T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,23.71
534743,Brecon Road Abergavenny,2023-06-20T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,20.86
534743,Brecon Road Abergavenny,2023-06-20T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.83
534743,Brecon Road Abergavenny,2023-06-20T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,44.9
534743,Brecon Road Abergavenny,2023-06-20T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,99.4
534743,Brecon Road Abergavenny,2023-06-20T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,89.6
534743,Brecon Road Abergavenny,2023-06-20T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.1
534743,Brecon Road Abergavenny,2023-06-20T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.28
534743,Brecon Road Abergavenny,2023-06-20T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.6
534743,Brecon Road Abergavenny,2023-06-20T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.87
534743,Brecon Road Abergavenny,2023-06-20T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.64
534743,Brecon Road Abergavenny,2023-06-20T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.8
534743,Brecon Road Abergavenny,2023-06-20T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.37
534743,Brecon Road Abergavenny,2023-06-20T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
534743,Brecon Road Abergavenny,2023-06-20T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.6
534743,Brecon Road Abergavenny,2023-06-20T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.1
534743,Brecon Road Abergavenny,2023-06-20T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.7
534743,Brecon Road Abergavenny,2023-06-20T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
534743,Brecon Road Abergavenny,2023-06-20T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
534743,Brecon Road Abergavenny,2023-06-20T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
534743,Brecon Road Abergavenny,2023-06-20T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.86
534743,Brecon Road Abergavenny,2023-06-20T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.33
534743,Brecon Road Abergavenny,2023-06-20T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.95
534743,Brecon Road Abergavenny,2023-06-20T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
534743,Brecon Road Abergavenny,2023-06-20T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.9
534743,Brecon Road Abergavenny,2023-06-20T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
534743,Brecon Road Abergavenny,2023-06-20T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.3
534743,Brecon Road Abergavenny,2023-06-20T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
534743,Brecon Road Abergavenny,2023-06-20T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
534743,Brecon Road Abergavenny,2023-06-20T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
534743,Brecon Road Abergavenny,2023-06-20T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.15
534743,Brecon Road Abergavenny,2023-06-20T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.59
534743,Brecon Road Abergavenny,2023-06-20T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.41
534743,Brecon Road Abergavenny,2023-06-20T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
534743,Brecon Road Abergavenny,2023-06-20T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
534743,Brecon Road Abergavenny,2023-06-20T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
534743,Brecon Road Abergavenny,2023-06-20T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
534743,Brecon Road Abergavenny,2023-06-20T13:40:00.000+00:00,transformer,,Temperature,C,36.5
534743,Brecon Road Abergavenny,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
