Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
534743,Brecon Road Abergavenny,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
534743,Brecon Road Abergavenny,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
534743,Brecon Road Abergavenny,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
534743,Brecon Road Abergavenny,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
534743,Brecon Road Abergavenny,2023-06-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.79
534743,Brecon Road Abergavenny,2023-06-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.98
534743,Brecon Road Abergavenny,2023-06-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
534743,Brecon Road Abergavenny,2023-06-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,52.35
534743,Brecon Road Abergavenny,2023-06-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,39.58
534743,Brecon Road Abergavenny,2023-06-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,38.55
534743,Brecon Road Abergavenny,2023-06-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,91.2
534743,Brecon Road Abergavenny,2023-06-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.4
534743,Brecon Road Abergavenny,2023-06-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
534743,Brecon Road Abergavenny,2023-06-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
534743,Brecon Road Abergavenny,2023-06-20T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.44
534743,Brecon Road Abergavenny,2023-06-20T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.35
534743,Brecon Road Abergavenny,2023-06-20T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.04
534743,Brecon Road Abergavenny,2023-06-20T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,24.21
534743,Brecon Road Abergavenny,2023-06-20T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,20.7
534743,Brecon Road Abergavenny,2023-06-20T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.95
534743,Brecon Road Abergavenny,2023-06-20T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,42.6
534743,Brecon Road Abergavenny,2023-06-20T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,101.4
534743,Brecon Road Abergavenny,2023-06-20T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,89.0
534743,Brecon Road Abergavenny,2023-06-20T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.2
534743,Brecon Road Abergavenny,2023-06-20T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.11
534743,Brecon Road Abergavenny,2023-06-20T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.05
534743,Brecon Road Abergavenny,2023-06-20T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.05
534743,Brecon Road Abergavenny,2023-06-20T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.68
534743,Brecon Road Abergavenny,2023-06-20T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.63
534743,Brecon Road Abergavenny,2023-06-20T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.7
534743,Brecon Road Abergavenny,2023-06-20T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
534743,Brecon Road Abergavenny,2023-06-20T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.2
534743,Brecon Road Abergavenny,2023-06-20T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.3
534743,Brecon Road Abergavenny,2023-06-20T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.7
534743,Brecon Road Abergavenny,2023-06-20T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
534743,Brecon Road Abergavenny,2023-06-20T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
534743,Brecon Road Abergavenny,2023-06-20T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
534743,Brecon Road Abergavenny,2023-06-20T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.68
534743,Brecon Road Abergavenny,2023-06-20T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.1
534743,Brecon Road Abergavenny,2023-06-20T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.2
534743,Brecon Road Abergavenny,2023-06-20T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
534743,Brecon Road Abergavenny,2023-06-20T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.1
534743,Brecon Road Abergavenny,2023-06-20T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
534743,Brecon Road Abergavenny,2023-06-20T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.4
534743,Brecon Road Abergavenny,2023-06-20T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
534743,Brecon Road Abergavenny,2023-06-20T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
534743,Brecon Road Abergavenny,2023-06-20T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
534743,Brecon Road Abergavenny,2023-06-20T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.46
534743,Brecon Road Abergavenny,2023-06-20T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.18
534743,Brecon Road Abergavenny,2023-06-20T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.19
534743,Brecon Road Abergavenny,2023-06-20T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
534743,Brecon Road Abergavenny,2023-06-20T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
534743,Brecon Road Abergavenny,2023-06-20T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
534743,Brecon Road Abergavenny,2023-06-20T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
534743,Brecon Road Abergavenny,2023-06-20T13:30:00.000+00:00,transformer,,Temperature,C,36.6
534743,Brecon Road Abergavenny,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
534743,Brecon Road Abergavenny,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
534743,Brecon Road Abergavenny,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
534743,Brecon Road Abergavenny,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
534743,Brecon Road Abergavenny,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
534743,Brecon Road Abergavenny,2023-06-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.71
534743,Brecon Road Abergavenny,2023-06-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.61
534743,Brecon Road Abergavenny,2023-06-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
534743,Brecon Road Abergavenny,2023-06-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,59.03
534743,Brecon Road Abergavenny,2023-06-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,40.61
534743,Brecon Road Abergavenny,2023-06-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,46.03
534743,Brecon Road Abergavenny,2023-06-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,99.0
534743,Brecon Road Abergavenny,2023-06-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.6
534743,Brecon Road Abergavenny,2023-06-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
534743,Brecon Road Abergavenny,2023-06-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
534743,Brecon Road Abergavenny,2023-06-20T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.67
534743,Brecon Road Abergavenny,2023-06-20T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.4
534743,Brecon Road Abergavenny,2023-06-20T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.99
534743,Brecon Road Abergavenny,2023-06-20T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,25.85
534743,Brecon Road Abergavenny,2023-06-20T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,20.33
534743,Brecon Road Abergavenny,2023-06-20T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.73
534743,Brecon Road Abergavenny,2023-06-20T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,42.1
534743,Brecon Road Abergavenny,2023-06-20T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,108.7
534743,Brecon Road Abergavenny,2023-06-20T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,87.0
534743,Brecon Road Abergavenny,2023-06-20T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.6
534743,Brecon Road Abergavenny,2023-06-20T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.09
534743,Brecon Road Abergavenny,2023-06-20T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.04
534743,Brecon Road Abergavenny,2023-06-20T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.91
534743,Brecon Road Abergavenny,2023-06-20T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.5
534743,Brecon Road Abergavenny,2023-06-20T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.51
534743,Brecon Road Abergavenny,2023-06-20T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.6
534743,Brecon Road Abergavenny,2023-06-20T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
534743,Brecon Road Abergavenny,2023-06-20T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.9
534743,Brecon Road Abergavenny,2023-06-20T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.1
534743,Brecon Road Abergavenny,2023-06-20T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.6
534743,Brecon Road Abergavenny,2023-06-20T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
534743,Brecon Road Abergavenny,2023-06-20T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
534743,Brecon Road Abergavenny,2023-06-20T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
534743,Brecon Road Abergavenny,2023-06-20T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.69
534743,Brecon Road Abergavenny,2023-06-20T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.81
534743,Brecon Road Abergavenny,2023-06-20T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.45
534743,Brecon Road Abergavenny,2023-06-20T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
534743,Brecon Road Abergavenny,2023-06-20T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.1
534743,Brecon Road Abergavenny,2023-06-20T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.7
534743,Brecon Road Abergavenny,2023-06-20T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.4
534743,Brecon Road Abergavenny,2023-06-20T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
534743,Brecon Road Abergavenny,2023-06-20T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
534743,Brecon Road Abergavenny,2023-06-20T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
534743,Brecon Road Abergavenny,2023-06-20T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.69
534743,Brecon Road Abergavenny,2023-06-20T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.33
534743,Brecon Road Abergavenny,2023-06-20T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.91
534743,Brecon Road Abergavenny,2023-06-20T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
534743,Brecon Road Abergavenny,2023-06-20T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
534743,Brecon Road Abergavenny,2023-06-20T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
534743,Brecon Road Abergavenny,2023-06-20T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
534743,Brecon Road Abergavenny,2023-06-20T13:20:00.000+00:00,transformer,,Temperature,C,36.5
534743,Brecon Road Abergavenny,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
534743,Brecon Road Abergavenny,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
534743,Brecon Road Abergavenny,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
534743,Brecon Road Abergavenny,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
534743,Brecon Road Abergavenny,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
534743,Brecon Road Abergavenny,2023-06-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.4
534743,Brecon Road Abergavenny,2023-06-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.79
534743,Brecon Road Abergavenny,2023-06-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
534743,Brecon Road Abergavenny,2023-06-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,62.73
534743,Brecon Road Abergavenny,2023-06-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,46.97
534743,Brecon Road Abergavenny,2023-06-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,50.69
534743,Brecon Road Abergavenny,2023-06-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,91.6
534743,Brecon Road Abergavenny,2023-06-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,263.3
534743,Brecon Road Abergavenny,2023-06-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.6
534743,Brecon Road Abergavenny,2023-06-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.1
534743,Brecon Road Abergavenny,2023-06-20T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.23
534743,Brecon Road Abergavenny,2023-06-20T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.1
534743,Brecon Road Abergavenny,2023-06-20T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.68
534743,Brecon Road Abergavenny,2023-06-20T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,24.92
534743,Brecon Road Abergavenny,2023-06-20T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,21.81
534743,Brecon Road Abergavenny,2023-06-20T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.16
534743,Brecon Road Abergavenny,2023-06-20T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,39.5
534743,Brecon Road Abergavenny,2023-06-20T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,104.8
534743,Brecon Road Abergavenny,2023-06-20T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,93.3
534743,Brecon Road Abergavenny,2023-06-20T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.0
534743,Brecon Road Abergavenny,2023-06-20T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.8
534743,Brecon Road Abergavenny,2023-06-20T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
534743,Brecon Road Abergavenny,2023-06-20T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
534743,Brecon Road Abergavenny,2023-06-20T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,19.51
534743,Brecon Road Abergavenny,2023-06-20T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.72
534743,Brecon Road Abergavenny,2023-06-20T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.55
534743,Brecon Road Abergavenny,2023-06-20T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,43.6
534743,Brecon Road Abergavenny,2023-06-20T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.6
534743,Brecon Road Abergavenny,2023-06-20T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.0
534743,Brecon Road Abergavenny,2023-06-20T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.1
534743,Brecon Road Abergavenny,2023-06-20T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
534743,Brecon Road Abergavenny,2023-06-20T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
534743,Brecon Road Abergavenny,2023-06-20T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
534743,Brecon Road Abergavenny,2023-06-20T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.46
534743,Brecon Road Abergavenny,2023-06-20T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.43
534743,Brecon Road Abergavenny,2023-06-20T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.19
534743,Brecon Road Abergavenny,2023-06-20T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
534743,Brecon Road Abergavenny,2023-06-20T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.3
534743,Brecon Road Abergavenny,2023-06-20T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.8
534743,Brecon Road Abergavenny,2023-06-20T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.8
534743,Brecon Road Abergavenny,2023-06-20T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
534743,Brecon Road Abergavenny,2023-06-20T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
534743,Brecon Road Abergavenny,2023-06-20T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
534743,Brecon Road Abergavenny,2023-06-20T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.03
534743,Brecon Road Abergavenny,2023-06-20T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.54
534743,Brecon Road Abergavenny,2023-06-20T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.08
534743,Brecon Road Abergavenny,2023-06-20T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
534743,Brecon Road Abergavenny,2023-06-20T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
534743,Brecon Road Abergavenny,2023-06-20T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
534743,Brecon Road Abergavenny,2023-06-20T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
534743,Brecon Road Abergavenny,2023-06-20T13:10:00.000+00:00,transformer,,Temperature,C,36.6
534743,Brecon Road Abergavenny,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
534743,Brecon Road Abergavenny,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
534743,Brecon Road Abergavenny,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
534743,Brecon Road Abergavenny,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
534743,Brecon Road Abergavenny,2023-06-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.55
534743,Brecon Road Abergavenny,2023-06-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.91
534743,Brecon Road Abergavenny,2023-06-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
534743,Brecon Road Abergavenny,2023-06-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,63.92
534743,Brecon Road Abergavenny,2023-06-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,47.5
534743,Brecon Road Abergavenny,2023-06-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,46.98
534743,Brecon Road Abergavenny,2023-06-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,100.9
534743,Brecon Road Abergavenny,2023-06-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,268.2
534743,Brecon Road Abergavenny,2023-06-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.4
534743,Brecon Road Abergavenny,2023-06-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
534743,Brecon Road Abergavenny,2023-06-20T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.85
534743,Brecon Road Abergavenny,2023-06-20T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.49
534743,Brecon Road Abergavenny,2023-06-20T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.48
534743,Brecon Road Abergavenny,2023-06-20T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,25.98
534743,Brecon Road Abergavenny,2023-06-20T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,22.49
534743,Brecon Road Abergavenny,2023-06-20T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.9
534743,Brecon Road Abergavenny,2023-06-20T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,43.9
534743,Brecon Road Abergavenny,2023-06-20T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,108.8
534743,Brecon Road Abergavenny,2023-06-20T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,95.7
534743,Brecon Road Abergavenny,2023-06-20T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.8
534743,Brecon Road Abergavenny,2023-06-20T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
534743,Brecon Road Abergavenny,2023-06-20T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
534743,Brecon Road Abergavenny,2023-06-20T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
534743,Brecon Road Abergavenny,2023-06-20T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.19
534743,Brecon Road Abergavenny,2023-06-20T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.85
534743,Brecon Road Abergavenny,2023-06-20T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.86
534743,Brecon Road Abergavenny,2023-06-20T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
534743,Brecon Road Abergavenny,2023-06-20T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.2
534743,Brecon Road Abergavenny,2023-06-20T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.4
534743,Brecon Road Abergavenny,2023-06-20T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.8
534743,Brecon Road Abergavenny,2023-06-20T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
534743,Brecon Road Abergavenny,2023-06-20T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
534743,Brecon Road Abergavenny,2023-06-20T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
534743,Brecon Road Abergavenny,2023-06-20T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.05
534743,Brecon Road Abergavenny,2023-06-20T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.85
534743,Brecon Road Abergavenny,2023-06-20T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.28
534743,Brecon Road Abergavenny,2023-06-20T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
534743,Brecon Road Abergavenny,2023-06-20T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.2
534743,Brecon Road Abergavenny,2023-06-20T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.3
534743,Brecon Road Abergavenny,2023-06-20T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.9
534743,Brecon Road Abergavenny,2023-06-20T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
534743,Brecon Road Abergavenny,2023-06-20T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
534743,Brecon Road Abergavenny,2023-06-20T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
534743,Brecon Road Abergavenny,2023-06-20T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.45
534743,Brecon Road Abergavenny,2023-06-20T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.09
534743,Brecon Road Abergavenny,2023-06-20T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.18
534743,Brecon Road Abergavenny,2023-06-20T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
534743,Brecon Road Abergavenny,2023-06-20T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
534743,Brecon Road Abergavenny,2023-06-20T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
534743,Brecon Road Abergavenny,2023-06-20T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
534743,Brecon Road Abergavenny,2023-06-20T13:00:00.000+00:00,transformer,,Temperature,C,36.6
534743,Brecon Road Abergavenny,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
534743,Brecon Road Abergavenny,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
534743,Brecon Road Abergavenny,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
534743,Brecon Road Abergavenny,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
534743,Brecon Road Abergavenny,2023-06-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
534743,Brecon Road Abergavenny,2023-06-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
534743,Brecon Road Abergavenny,2023-06-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
534743,Brecon Road Abergavenny,2023-06-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,64.67
534743,Brecon Road Abergavenny,2023-06-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,46.28
534743,Brecon Road Abergavenny,2023-06-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,50.22
534743,Brecon Road Abergavenny,2023-06-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,102.3
534743,Brecon Road Abergavenny,2023-06-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,270.3
534743,Brecon Road Abergavenny,2023-06-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
534743,Brecon Road Abergavenny,2023-06-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
534743,Brecon Road Abergavenny,2023-06-20T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.76
534743,Brecon Road Abergavenny,2023-06-20T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.57
534743,Brecon Road Abergavenny,2023-06-20T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.83
534743,Brecon Road Abergavenny,2023-06-20T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,25.74
534743,Brecon Road Abergavenny,2023-06-20T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,22.19
534743,Brecon Road Abergavenny,2023-06-20T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.59
534743,Brecon Road Abergavenny,2023-06-20T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,40.3
534743,Brecon Road Abergavenny,2023-06-20T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,107.7
534743,Brecon Road Abergavenny,2023-06-20T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,94.7
534743,Brecon Road Abergavenny,2023-06-20T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.0
534743,Brecon Road Abergavenny,2023-06-20T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
534743,Brecon Road Abergavenny,2023-06-20T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
534743,Brecon Road Abergavenny,2023-06-20T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
534743,Brecon Road Abergavenny,2023-06-20T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.91
534743,Brecon Road Abergavenny,2023-06-20T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.21
534743,Brecon Road Abergavenny,2023-06-20T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.94
534743,Brecon Road Abergavenny,2023-06-20T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.6
534743,Brecon Road Abergavenny,2023-06-20T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.4
534743,Brecon Road Abergavenny,2023-06-20T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.6
534743,Brecon Road Abergavenny,2023-06-20T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.8
534743,Brecon Road Abergavenny,2023-06-20T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
534743,Brecon Road Abergavenny,2023-06-20T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
534743,Brecon Road Abergavenny,2023-06-20T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
534743,Brecon Road Abergavenny,2023-06-20T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.39
534743,Brecon Road Abergavenny,2023-06-20T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.98
534743,Brecon Road Abergavenny,2023-06-20T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.17
534743,Brecon Road Abergavenny,2023-06-20T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.3
534743,Brecon Road Abergavenny,2023-06-20T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.4
534743,Brecon Road Abergavenny,2023-06-20T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.8
534743,Brecon Road Abergavenny,2023-06-20T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.7
534743,Brecon Road Abergavenny,2023-06-20T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
534743,Brecon Road Abergavenny,2023-06-20T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
534743,Brecon Road Abergavenny,2023-06-20T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
534743,Brecon Road Abergavenny,2023-06-20T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.75
534743,Brecon Road Abergavenny,2023-06-20T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.85
534743,Brecon Road Abergavenny,2023-06-20T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.83
534743,Brecon Road Abergavenny,2023-06-20T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
534743,Brecon Road Abergavenny,2023-06-20T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
534743,Brecon Road Abergavenny,2023-06-20T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
534743,Brecon Road Abergavenny,2023-06-20T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
534743,Brecon Road Abergavenny,2023-06-20T12:50:00.000+00:00,transformer,,Temperature,C,36.6
534743,Brecon Road Abergavenny,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
534743,Brecon Road Abergavenny,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
534743,Brecon Road Abergavenny,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
534743,Brecon Road Abergavenny,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
534743,Brecon Road Abergavenny,2023-06-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
534743,Brecon Road Abergavenny,2023-06-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
534743,Brecon Road Abergavenny,2023-06-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
534743,Brecon Road Abergavenny,2023-06-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,58.79
534743,Brecon Road Abergavenny,2023-06-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,44.24
534743,Brecon Road Abergavenny,2023-06-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,49.53
534743,Brecon Road Abergavenny,2023-06-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,87.4
534743,Brecon Road Abergavenny,2023-06-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.2
534743,Brecon Road Abergavenny,2023-06-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
534743,Brecon Road Abergavenny,2023-06-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
534743,Brecon Road Abergavenny,2023-06-20T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.44
534743,Brecon Road Abergavenny,2023-06-20T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.67
534743,Brecon Road Abergavenny,2023-06-20T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.75
534743,Brecon Road Abergavenny,2023-06-20T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,25.75
534743,Brecon Road Abergavenny,2023-06-20T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,21.34
534743,Brecon Road Abergavenny,2023-06-20T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.82
534743,Brecon Road Abergavenny,2023-06-20T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,43.4
534743,Brecon Road Abergavenny,2023-06-20T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,107.8
534743,Brecon Road Abergavenny,2023-06-20T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,91.1
534743,Brecon Road Abergavenny,2023-06-20T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.8
534743,Brecon Road Abergavenny,2023-06-20T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
534743,Brecon Road Abergavenny,2023-06-20T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.45
534743,Brecon Road Abergavenny,2023-06-20T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
534743,Brecon Road Abergavenny,2023-06-20T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.32
534743,Brecon Road Abergavenny,2023-06-20T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.79
534743,Brecon Road Abergavenny,2023-06-20T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.8
534743,Brecon Road Abergavenny,2023-06-20T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.6
534743,Brecon Road Abergavenny,2023-06-20T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.7
534743,Brecon Road Abergavenny,2023-06-20T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.9
534743,Brecon Road Abergavenny,2023-06-20T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.0
534743,Brecon Road Abergavenny,2023-06-20T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
534743,Brecon Road Abergavenny,2023-06-20T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
534743,Brecon Road Abergavenny,2023-06-20T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
534743,Brecon Road Abergavenny,2023-06-20T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.0
534743,Brecon Road Abergavenny,2023-06-20T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.82
534743,Brecon Road Abergavenny,2023-06-20T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.76
534743,Brecon Road Abergavenny,2023-06-20T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.4
534743,Brecon Road Abergavenny,2023-06-20T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.5
534743,Brecon Road Abergavenny,2023-06-20T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
534743,Brecon Road Abergavenny,2023-06-20T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.8
534743,Brecon Road Abergavenny,2023-06-20T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
534743,Brecon Road Abergavenny,2023-06-20T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
534743,Brecon Road Abergavenny,2023-06-20T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
534743,Brecon Road Abergavenny,2023-06-20T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.99
534743,Brecon Road Abergavenny,2023-06-20T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.25
534743,Brecon Road Abergavenny,2023-06-20T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.41
534743,Brecon Road Abergavenny,2023-06-20T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
534743,Brecon Road Abergavenny,2023-06-20T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
534743,Brecon Road Abergavenny,2023-06-20T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
534743,Brecon Road Abergavenny,2023-06-20T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
534743,Brecon Road Abergavenny,2023-06-20T12:40:00.000+00:00,transformer,,Temperature,C,36.6
534743,Brecon Road Abergavenny,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
534743,Brecon Road Abergavenny,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
534743,Brecon Road Abergavenny,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
534743,Brecon Road Abergavenny,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
534743,Brecon Road Abergavenny,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
534743,Brecon Road Abergavenny,2023-06-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
534743,Brecon Road Abergavenny,2023-06-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
534743,Brecon Road Abergavenny,2023-06-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
534743,Brecon Road Abergavenny,2023-06-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,61.06
534743,Brecon Road Abergavenny,2023-06-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,40.21
534743,Brecon Road Abergavenny,2023-06-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,44.78
534743,Brecon Road Abergavenny,2023-06-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,104.9
534743,Brecon Road Abergavenny,2023-06-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,256.3
534743,Brecon Road Abergavenny,2023-06-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
534743,Brecon Road Abergavenny,2023-06-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
534743,Brecon Road Abergavenny,2023-06-20T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.88
534743,Brecon Road Abergavenny,2023-06-20T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.36
534743,Brecon Road Abergavenny,2023-06-20T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.7
534743,Brecon Road Abergavenny,2023-06-20T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,26.25
534743,Brecon Road Abergavenny,2023-06-20T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,20.78
534743,Brecon Road Abergavenny,2023-06-20T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.71
534743,Brecon Road Abergavenny,2023-06-20T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,43.0
534743,Brecon Road Abergavenny,2023-06-20T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,109.7
534743,Brecon Road Abergavenny,2023-06-20T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,88.1
534743,Brecon Road Abergavenny,2023-06-20T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.3
534743,Brecon Road Abergavenny,2023-06-20T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
534743,Brecon Road Abergavenny,2023-06-20T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.31
534743,Brecon Road Abergavenny,2023-06-20T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
534743,Brecon Road Abergavenny,2023-06-20T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.21
534743,Brecon Road Abergavenny,2023-06-20T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.8
534743,Brecon Road Abergavenny,2023-06-20T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.73
534743,Brecon Road Abergavenny,2023-06-20T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.4
534743,Brecon Road Abergavenny,2023-06-20T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.2
534743,Brecon Road Abergavenny,2023-06-20T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.2
534743,Brecon Road Abergavenny,2023-06-20T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.0
534743,Brecon Road Abergavenny,2023-06-20T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
534743,Brecon Road Abergavenny,2023-06-20T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
534743,Brecon Road Abergavenny,2023-06-20T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
534743,Brecon Road Abergavenny,2023-06-20T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.32
534743,Brecon Road Abergavenny,2023-06-20T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.24
534743,Brecon Road Abergavenny,2023-06-20T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.14
534743,Brecon Road Abergavenny,2023-06-20T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
534743,Brecon Road Abergavenny,2023-06-20T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.3
534743,Brecon Road Abergavenny,2023-06-20T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.2
534743,Brecon Road Abergavenny,2023-06-20T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.0
534743,Brecon Road Abergavenny,2023-06-20T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
534743,Brecon Road Abergavenny,2023-06-20T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
534743,Brecon Road Abergavenny,2023-06-20T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
534743,Brecon Road Abergavenny,2023-06-20T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.46
534743,Brecon Road Abergavenny,2023-06-20T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.99
534743,Brecon Road Abergavenny,2023-06-20T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.37
534743,Brecon Road Abergavenny,2023-06-20T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
534743,Brecon Road Abergavenny,2023-06-20T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
534743,Brecon Road Abergavenny,2023-06-20T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
534743,Brecon Road Abergavenny,2023-06-20T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
534743,Brecon Road Abergavenny,2023-06-20T12:30:00.000+00:00,transformer,,Temperature,C,36.7
534743,Brecon Road Abergavenny,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
534743,Brecon Road Abergavenny,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
534743,Brecon Road Abergavenny,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
534743,Brecon Road Abergavenny,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
534743,Brecon Road Abergavenny,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
534743,Brecon Road Abergavenny,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
534743,Brecon Road Abergavenny,2023-06-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
534743,Brecon Road Abergavenny,2023-06-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.65
534743,Brecon Road Abergavenny,2023-06-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
534743,Brecon Road Abergavenny,2023-06-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,64.24
534743,Brecon Road Abergavenny,2023-06-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,41.8
534743,Brecon Road Abergavenny,2023-06-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,43.96
534743,Brecon Road Abergavenny,2023-06-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,119.2
534743,Brecon Road Abergavenny,2023-06-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,269.4
534743,Brecon Road Abergavenny,2023-06-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
534743,Brecon Road Abergavenny,2023-06-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
534743,Brecon Road Abergavenny,2023-06-20T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.75
534743,Brecon Road Abergavenny,2023-06-20T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.89
534743,Brecon Road Abergavenny,2023-06-20T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.12
534743,Brecon Road Abergavenny,2023-06-20T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,26.78
534743,Brecon Road Abergavenny,2023-06-20T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,21.0
534743,Brecon Road Abergavenny,2023-06-20T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.46
534743,Brecon Road Abergavenny,2023-06-20T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,43.3
534743,Brecon Road Abergavenny,2023-06-20T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,112.1
534743,Brecon Road Abergavenny,2023-06-20T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,89.8
534743,Brecon Road Abergavenny,2023-06-20T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.3
534743,Brecon Road Abergavenny,2023-06-20T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
534743,Brecon Road Abergavenny,2023-06-20T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.58
534743,Brecon Road Abergavenny,2023-06-20T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
534743,Brecon Road Abergavenny,2023-06-20T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.85
534743,Brecon Road Abergavenny,2023-06-20T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.06
534743,Brecon Road Abergavenny,2023-06-20T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.23
534743,Brecon Road Abergavenny,2023-06-20T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,40.6
534743,Brecon Road Abergavenny,2023-06-20T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.2
534743,Brecon Road Abergavenny,2023-06-20T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.5
534743,Brecon Road Abergavenny,2023-06-20T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.4
534743,Brecon Road Abergavenny,2023-06-20T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
534743,Brecon Road Abergavenny,2023-06-20T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
534743,Brecon Road Abergavenny,2023-06-20T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
534743,Brecon Road Abergavenny,2023-06-20T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.78
534743,Brecon Road Abergavenny,2023-06-20T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.1
534743,Brecon Road Abergavenny,2023-06-20T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.82
534743,Brecon Road Abergavenny,2023-06-20T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.8
534743,Brecon Road Abergavenny,2023-06-20T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.3
534743,Brecon Road Abergavenny,2023-06-20T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
534743,Brecon Road Abergavenny,2023-06-20T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.2
534743,Brecon Road Abergavenny,2023-06-20T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
534743,Brecon Road Abergavenny,2023-06-20T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
534743,Brecon Road Abergavenny,2023-06-20T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
534743,Brecon Road Abergavenny,2023-06-20T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.61
534743,Brecon Road Abergavenny,2023-06-20T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.88
534743,Brecon Road Abergavenny,2023-06-20T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
534743,Brecon Road Abergavenny,2023-06-20T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
534743,Brecon Road Abergavenny,2023-06-20T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.5
534743,Brecon Road Abergavenny,2023-06-20T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
534743,Brecon Road Abergavenny,2023-06-20T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.4
534743,Brecon Road Abergavenny,2023-06-20T12:20:00.000+00:00,transformer,,Temperature,C,36.7
534743,Brecon Road Abergavenny,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
534743,Brecon Road Abergavenny,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
534743,Brecon Road Abergavenny,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
534743,Brecon Road Abergavenny,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
534743,Brecon Road Abergavenny,2023-06-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
534743,Brecon Road Abergavenny,2023-06-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.76
534743,Brecon Road Abergavenny,2023-06-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
534743,Brecon Road Abergavenny,2023-06-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,69.02
534743,Brecon Road Abergavenny,2023-06-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,42.05
534743,Brecon Road Abergavenny,2023-06-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,52.51
534743,Brecon Road Abergavenny,2023-06-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,121.2
534743,Brecon Road Abergavenny,2023-06-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,288.6
534743,Brecon Road Abergavenny,2023-06-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
534743,Brecon Road Abergavenny,2023-06-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.5
534743,Brecon Road Abergavenny,2023-06-20T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.13
534743,Brecon Road Abergavenny,2023-06-20T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.4
534743,Brecon Road Abergavenny,2023-06-20T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.74
534743,Brecon Road Abergavenny,2023-06-20T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,26.62
534743,Brecon Road Abergavenny,2023-06-20T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,22.03
534743,Brecon Road Abergavenny,2023-06-20T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.28
534743,Brecon Road Abergavenny,2023-06-20T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,44.1
534743,Brecon Road Abergavenny,2023-06-20T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,111.4
534743,Brecon Road Abergavenny,2023-06-20T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,94.4
534743,Brecon Road Abergavenny,2023-06-20T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.6
534743,Brecon Road Abergavenny,2023-06-20T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.5
534743,Brecon Road Abergavenny,2023-06-20T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.35
534743,Brecon Road Abergavenny,2023-06-20T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
534743,Brecon Road Abergavenny,2023-06-20T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.56
534743,Brecon Road Abergavenny,2023-06-20T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.84
534743,Brecon Road Abergavenny,2023-06-20T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.94
534743,Brecon Road Abergavenny,2023-06-20T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.7
534743,Brecon Road Abergavenny,2023-06-20T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.7
