Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-20T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.9
534743,Brecon Road Abergavenny,2023-06-20T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.3
534743,Brecon Road Abergavenny,2023-06-20T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
534743,Brecon Road Abergavenny,2023-06-20T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
534743,Brecon Road Abergavenny,2023-06-20T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
534743,Brecon Road Abergavenny,2023-06-20T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.05
534743,Brecon Road Abergavenny,2023-06-20T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.17
534743,Brecon Road Abergavenny,2023-06-20T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.24
534743,Brecon Road Abergavenny,2023-06-20T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.4
534743,Brecon Road Abergavenny,2023-06-20T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.5
534743,Brecon Road Abergavenny,2023-06-20T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
534743,Brecon Road Abergavenny,2023-06-20T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.2
534743,Brecon Road Abergavenny,2023-06-20T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
534743,Brecon Road Abergavenny,2023-06-20T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
534743,Brecon Road Abergavenny,2023-06-20T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
534743,Brecon Road Abergavenny,2023-06-20T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.1
534743,Brecon Road Abergavenny,2023-06-20T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.68
534743,Brecon Road Abergavenny,2023-06-20T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.9
534743,Brecon Road Abergavenny,2023-06-20T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
534743,Brecon Road Abergavenny,2023-06-20T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
534743,Brecon Road Abergavenny,2023-06-20T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
534743,Brecon Road Abergavenny,2023-06-20T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
534743,Brecon Road Abergavenny,2023-06-20T12:10:00.000+00:00,transformer,,Temperature,C,36.8
534743,Brecon Road Abergavenny,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
534743,Brecon Road Abergavenny,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
534743,Brecon Road Abergavenny,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
534743,Brecon Road Abergavenny,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
534743,Brecon Road Abergavenny,2023-06-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
534743,Brecon Road Abergavenny,2023-06-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.27
534743,Brecon Road Abergavenny,2023-06-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
534743,Brecon Road Abergavenny,2023-06-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,68.33
534743,Brecon Road Abergavenny,2023-06-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,41.71
534743,Brecon Road Abergavenny,2023-06-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,56.37
534743,Brecon Road Abergavenny,2023-06-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,119.8
534743,Brecon Road Abergavenny,2023-06-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,285.5
534743,Brecon Road Abergavenny,2023-06-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
534743,Brecon Road Abergavenny,2023-06-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.5
534743,Brecon Road Abergavenny,2023-06-20T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.28
534743,Brecon Road Abergavenny,2023-06-20T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.49
534743,Brecon Road Abergavenny,2023-06-20T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.66
534743,Brecon Road Abergavenny,2023-06-20T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,26.53
534743,Brecon Road Abergavenny,2023-06-20T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,23.99
534743,Brecon Road Abergavenny,2023-06-20T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,17.69
534743,Brecon Road Abergavenny,2023-06-20T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,43.5
534743,Brecon Road Abergavenny,2023-06-20T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,110.9
534743,Brecon Road Abergavenny,2023-06-20T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,102.9
534743,Brecon Road Abergavenny,2023-06-20T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.3
534743,Brecon Road Abergavenny,2023-06-20T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.24
534743,Brecon Road Abergavenny,2023-06-20T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.37
534743,Brecon Road Abergavenny,2023-06-20T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.87
534743,Brecon Road Abergavenny,2023-06-20T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.88
534743,Brecon Road Abergavenny,2023-06-20T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.6
534743,Brecon Road Abergavenny,2023-06-20T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.95
534743,Brecon Road Abergavenny,2023-06-20T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.7
534743,Brecon Road Abergavenny,2023-06-20T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.8
534743,Brecon Road Abergavenny,2023-06-20T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.8
534743,Brecon Road Abergavenny,2023-06-20T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.6
534743,Brecon Road Abergavenny,2023-06-20T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
534743,Brecon Road Abergavenny,2023-06-20T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
534743,Brecon Road Abergavenny,2023-06-20T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
534743,Brecon Road Abergavenny,2023-06-20T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.66
534743,Brecon Road Abergavenny,2023-06-20T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.9
534743,Brecon Road Abergavenny,2023-06-20T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.99
534743,Brecon Road Abergavenny,2023-06-20T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.4
534743,Brecon Road Abergavenny,2023-06-20T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.6
534743,Brecon Road Abergavenny,2023-06-20T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
534743,Brecon Road Abergavenny,2023-06-20T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.4
534743,Brecon Road Abergavenny,2023-06-20T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
534743,Brecon Road Abergavenny,2023-06-20T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
534743,Brecon Road Abergavenny,2023-06-20T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
534743,Brecon Road Abergavenny,2023-06-20T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.96
534743,Brecon Road Abergavenny,2023-06-20T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.07
534743,Brecon Road Abergavenny,2023-06-20T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.45
534743,Brecon Road Abergavenny,2023-06-20T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
534743,Brecon Road Abergavenny,2023-06-20T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
534743,Brecon Road Abergavenny,2023-06-20T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
534743,Brecon Road Abergavenny,2023-06-20T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
534743,Brecon Road Abergavenny,2023-06-20T12:00:00.000+00:00,transformer,,Temperature,C,36.8
534743,Brecon Road Abergavenny,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
534743,Brecon Road Abergavenny,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
534743,Brecon Road Abergavenny,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
534743,Brecon Road Abergavenny,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
534743,Brecon Road Abergavenny,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
534743,Brecon Road Abergavenny,2023-06-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.92
534743,Brecon Road Abergavenny,2023-06-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.39
534743,Brecon Road Abergavenny,2023-06-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
534743,Brecon Road Abergavenny,2023-06-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,65.03
534743,Brecon Road Abergavenny,2023-06-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,46.54
534743,Brecon Road Abergavenny,2023-06-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,55.08
534743,Brecon Road Abergavenny,2023-06-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,105.0
534743,Brecon Road Abergavenny,2023-06-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,273.5
534743,Brecon Road Abergavenny,2023-06-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
534743,Brecon Road Abergavenny,2023-06-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.1
534743,Brecon Road Abergavenny,2023-06-20T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.79
534743,Brecon Road Abergavenny,2023-06-20T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.89
534743,Brecon Road Abergavenny,2023-06-20T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.81
534743,Brecon Road Abergavenny,2023-06-20T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,26.4
534743,Brecon Road Abergavenny,2023-06-20T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,21.61
534743,Brecon Road Abergavenny,2023-06-20T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,17.23
534743,Brecon Road Abergavenny,2023-06-20T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,40.5
534743,Brecon Road Abergavenny,2023-06-20T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,110.7
534743,Brecon Road Abergavenny,2023-06-20T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,92.6
534743,Brecon Road Abergavenny,2023-06-20T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.7
534743,Brecon Road Abergavenny,2023-06-20T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.63
534743,Brecon Road Abergavenny,2023-06-20T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.08
534743,Brecon Road Abergavenny,2023-06-20T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.32
534743,Brecon Road Abergavenny,2023-06-20T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.62
534743,Brecon Road Abergavenny,2023-06-20T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.92
534743,Brecon Road Abergavenny,2023-06-20T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.78
534743,Brecon Road Abergavenny,2023-06-20T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
534743,Brecon Road Abergavenny,2023-06-20T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.0
534743,Brecon Road Abergavenny,2023-06-20T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.3
534743,Brecon Road Abergavenny,2023-06-20T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.4
534743,Brecon Road Abergavenny,2023-06-20T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
534743,Brecon Road Abergavenny,2023-06-20T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
534743,Brecon Road Abergavenny,2023-06-20T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
534743,Brecon Road Abergavenny,2023-06-20T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.18
534743,Brecon Road Abergavenny,2023-06-20T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.9
534743,Brecon Road Abergavenny,2023-06-20T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.14
534743,Brecon Road Abergavenny,2023-06-20T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.8
534743,Brecon Road Abergavenny,2023-06-20T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.3
534743,Brecon Road Abergavenny,2023-06-20T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.6
534743,Brecon Road Abergavenny,2023-06-20T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.2
534743,Brecon Road Abergavenny,2023-06-20T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
534743,Brecon Road Abergavenny,2023-06-20T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
534743,Brecon Road Abergavenny,2023-06-20T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
534743,Brecon Road Abergavenny,2023-06-20T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.61
534743,Brecon Road Abergavenny,2023-06-20T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.36
534743,Brecon Road Abergavenny,2023-06-20T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.89
534743,Brecon Road Abergavenny,2023-06-20T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
534743,Brecon Road Abergavenny,2023-06-20T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
534743,Brecon Road Abergavenny,2023-06-20T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
534743,Brecon Road Abergavenny,2023-06-20T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
534743,Brecon Road Abergavenny,2023-06-20T11:50:00.000+00:00,transformer,,Temperature,C,36.7
534743,Brecon Road Abergavenny,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
534743,Brecon Road Abergavenny,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
534743,Brecon Road Abergavenny,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
534743,Brecon Road Abergavenny,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
534743,Brecon Road Abergavenny,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
534743,Brecon Road Abergavenny,2023-06-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.64
534743,Brecon Road Abergavenny,2023-06-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.18
534743,Brecon Road Abergavenny,2023-06-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
534743,Brecon Road Abergavenny,2023-06-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,55.82
534743,Brecon Road Abergavenny,2023-06-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,49.8
534743,Brecon Road Abergavenny,2023-06-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,54.04
534743,Brecon Road Abergavenny,2023-06-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,74.3
534743,Brecon Road Abergavenny,2023-06-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.9
534743,Brecon Road Abergavenny,2023-06-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.5
534743,Brecon Road Abergavenny,2023-06-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.2
534743,Brecon Road Abergavenny,2023-06-20T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.05
534743,Brecon Road Abergavenny,2023-06-20T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.16
534743,Brecon Road Abergavenny,2023-06-20T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.4
534743,Brecon Road Abergavenny,2023-06-20T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,23.11
534743,Brecon Road Abergavenny,2023-06-20T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,19.35
534743,Brecon Road Abergavenny,2023-06-20T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.13
534743,Brecon Road Abergavenny,2023-06-20T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,39.1
534743,Brecon Road Abergavenny,2023-06-20T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,97.2
534743,Brecon Road Abergavenny,2023-06-20T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,83.9
534743,Brecon Road Abergavenny,2023-06-20T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.0
534743,Brecon Road Abergavenny,2023-06-20T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.93
534743,Brecon Road Abergavenny,2023-06-20T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.2
534743,Brecon Road Abergavenny,2023-06-20T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.29
534743,Brecon Road Abergavenny,2023-06-20T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.63
534743,Brecon Road Abergavenny,2023-06-20T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.5
534743,Brecon Road Abergavenny,2023-06-20T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.74
534743,Brecon Road Abergavenny,2023-06-20T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
534743,Brecon Road Abergavenny,2023-06-20T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.6
534743,Brecon Road Abergavenny,2023-06-20T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.3
534743,Brecon Road Abergavenny,2023-06-20T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.1
534743,Brecon Road Abergavenny,2023-06-20T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
534743,Brecon Road Abergavenny,2023-06-20T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
534743,Brecon Road Abergavenny,2023-06-20T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.22
534743,Brecon Road Abergavenny,2023-06-20T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.57
534743,Brecon Road Abergavenny,2023-06-20T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.73
534743,Brecon Road Abergavenny,2023-06-20T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.75
534743,Brecon Road Abergavenny,2023-06-20T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
534743,Brecon Road Abergavenny,2023-06-20T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.4
534743,Brecon Road Abergavenny,2023-06-20T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
534743,Brecon Road Abergavenny,2023-06-20T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.9
534743,Brecon Road Abergavenny,2023-06-20T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
534743,Brecon Road Abergavenny,2023-06-20T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
534743,Brecon Road Abergavenny,2023-06-20T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
534743,Brecon Road Abergavenny,2023-06-20T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.65
534743,Brecon Road Abergavenny,2023-06-20T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.29
534743,Brecon Road Abergavenny,2023-06-20T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.07
534743,Brecon Road Abergavenny,2023-06-20T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
534743,Brecon Road Abergavenny,2023-06-20T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
534743,Brecon Road Abergavenny,2023-06-20T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
534743,Brecon Road Abergavenny,2023-06-20T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
534743,Brecon Road Abergavenny,2023-06-20T11:40:00.000+00:00,transformer,,Temperature,C,36.6
534743,Brecon Road Abergavenny,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
534743,Brecon Road Abergavenny,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
534743,Brecon Road Abergavenny,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
534743,Brecon Road Abergavenny,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
534743,Brecon Road Abergavenny,2023-06-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.44
534743,Brecon Road Abergavenny,2023-06-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.43
534743,Brecon Road Abergavenny,2023-06-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
534743,Brecon Road Abergavenny,2023-06-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,33.66
534743,Brecon Road Abergavenny,2023-06-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.82
534743,Brecon Road Abergavenny,2023-06-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,33.7
534743,Brecon Road Abergavenny,2023-06-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,81.8
534743,Brecon Road Abergavenny,2023-06-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
534743,Brecon Road Abergavenny,2023-06-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
534743,Brecon Road Abergavenny,2023-06-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
534743,Brecon Road Abergavenny,2023-06-20T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.41
534743,Brecon Road Abergavenny,2023-06-20T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.56
534743,Brecon Road Abergavenny,2023-06-20T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.83
534743,Brecon Road Abergavenny,2023-06-20T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,24.66
534743,Brecon Road Abergavenny,2023-06-20T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,20.05
534743,Brecon Road Abergavenny,2023-06-20T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.51
534743,Brecon Road Abergavenny,2023-06-20T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,43.5
534743,Brecon Road Abergavenny,2023-06-20T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,103.4
534743,Brecon Road Abergavenny,2023-06-20T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,86.4
534743,Brecon Road Abergavenny,2023-06-20T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.4
534743,Brecon Road Abergavenny,2023-06-20T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.08
534743,Brecon Road Abergavenny,2023-06-20T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.11
534743,Brecon Road Abergavenny,2023-06-20T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.9
534743,Brecon Road Abergavenny,2023-06-20T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.2
534743,Brecon Road Abergavenny,2023-06-20T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.64
534743,Brecon Road Abergavenny,2023-06-20T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.84
534743,Brecon Road Abergavenny,2023-06-20T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
534743,Brecon Road Abergavenny,2023-06-20T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.2
534743,Brecon Road Abergavenny,2023-06-20T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.8
534743,Brecon Road Abergavenny,2023-06-20T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.3
534743,Brecon Road Abergavenny,2023-06-20T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
534743,Brecon Road Abergavenny,2023-06-20T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
534743,Brecon Road Abergavenny,2023-06-20T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.72
534743,Brecon Road Abergavenny,2023-06-20T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.22
534743,Brecon Road Abergavenny,2023-06-20T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.92
534743,Brecon Road Abergavenny,2023-06-20T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.01
534743,Brecon Road Abergavenny,2023-06-20T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.7
534743,Brecon Road Abergavenny,2023-06-20T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.7
534743,Brecon Road Abergavenny,2023-06-20T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
534743,Brecon Road Abergavenny,2023-06-20T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.1
534743,Brecon Road Abergavenny,2023-06-20T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
534743,Brecon Road Abergavenny,2023-06-20T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
534743,Brecon Road Abergavenny,2023-06-20T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
534743,Brecon Road Abergavenny,2023-06-20T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.15
534743,Brecon Road Abergavenny,2023-06-20T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.41
534743,Brecon Road Abergavenny,2023-06-20T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.1
534743,Brecon Road Abergavenny,2023-06-20T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
534743,Brecon Road Abergavenny,2023-06-20T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
534743,Brecon Road Abergavenny,2023-06-20T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
534743,Brecon Road Abergavenny,2023-06-20T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
534743,Brecon Road Abergavenny,2023-06-20T11:30:00.000+00:00,transformer,,Temperature,C,36.4
534743,Brecon Road Abergavenny,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
534743,Brecon Road Abergavenny,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
534743,Brecon Road Abergavenny,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
534743,Brecon Road Abergavenny,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
534743,Brecon Road Abergavenny,2023-06-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.13
534743,Brecon Road Abergavenny,2023-06-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.21
534743,Brecon Road Abergavenny,2023-06-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
534743,Brecon Road Abergavenny,2023-06-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,38.93
534743,Brecon Road Abergavenny,2023-06-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,33.2
534743,Brecon Road Abergavenny,2023-06-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,42.46
534743,Brecon Road Abergavenny,2023-06-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,76.9
534743,Brecon Road Abergavenny,2023-06-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
534743,Brecon Road Abergavenny,2023-06-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
534743,Brecon Road Abergavenny,2023-06-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
534743,Brecon Road Abergavenny,2023-06-20T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.71
534743,Brecon Road Abergavenny,2023-06-20T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.72
534743,Brecon Road Abergavenny,2023-06-20T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.0
534743,Brecon Road Abergavenny,2023-06-20T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,25.56
534743,Brecon Road Abergavenny,2023-06-20T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,23.04
534743,Brecon Road Abergavenny,2023-06-20T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.7
534743,Brecon Road Abergavenny,2023-06-20T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,43.6
534743,Brecon Road Abergavenny,2023-06-20T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,107.2
534743,Brecon Road Abergavenny,2023-06-20T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,98.3
534743,Brecon Road Abergavenny,2023-06-20T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.7
534743,Brecon Road Abergavenny,2023-06-20T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.38
534743,Brecon Road Abergavenny,2023-06-20T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.81
534743,Brecon Road Abergavenny,2023-06-20T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.0
534743,Brecon Road Abergavenny,2023-06-20T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.16
534743,Brecon Road Abergavenny,2023-06-20T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.32
534743,Brecon Road Abergavenny,2023-06-20T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.71
534743,Brecon Road Abergavenny,2023-06-20T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
534743,Brecon Road Abergavenny,2023-06-20T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.3
534743,Brecon Road Abergavenny,2023-06-20T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.8
534743,Brecon Road Abergavenny,2023-06-20T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.4
534743,Brecon Road Abergavenny,2023-06-20T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
534743,Brecon Road Abergavenny,2023-06-20T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
534743,Brecon Road Abergavenny,2023-06-20T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.77
534743,Brecon Road Abergavenny,2023-06-20T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.96
534743,Brecon Road Abergavenny,2023-06-20T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.01
534743,Brecon Road Abergavenny,2023-06-20T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.09
534743,Brecon Road Abergavenny,2023-06-20T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
534743,Brecon Road Abergavenny,2023-06-20T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.1
534743,Brecon Road Abergavenny,2023-06-20T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.8
534743,Brecon Road Abergavenny,2023-06-20T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.0
534743,Brecon Road Abergavenny,2023-06-20T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
534743,Brecon Road Abergavenny,2023-06-20T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
534743,Brecon Road Abergavenny,2023-06-20T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
534743,Brecon Road Abergavenny,2023-06-20T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.29
534743,Brecon Road Abergavenny,2023-06-20T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.06
534743,Brecon Road Abergavenny,2023-06-20T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.02
534743,Brecon Road Abergavenny,2023-06-20T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.5
534743,Brecon Road Abergavenny,2023-06-20T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
534743,Brecon Road Abergavenny,2023-06-20T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
534743,Brecon Road Abergavenny,2023-06-20T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.6
534743,Brecon Road Abergavenny,2023-06-20T11:20:00.000+00:00,transformer,,Temperature,C,36.3
534743,Brecon Road Abergavenny,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
534743,Brecon Road Abergavenny,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
534743,Brecon Road Abergavenny,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
534743,Brecon Road Abergavenny,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
534743,Brecon Road Abergavenny,2023-06-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.53
534743,Brecon Road Abergavenny,2023-06-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.7
534743,Brecon Road Abergavenny,2023-06-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.83
534743,Brecon Road Abergavenny,2023-06-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,47.39
534743,Brecon Road Abergavenny,2023-06-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,42.43
534743,Brecon Road Abergavenny,2023-06-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,49.52
534743,Brecon Road Abergavenny,2023-06-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,77.2
534743,Brecon Road Abergavenny,2023-06-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.6
534743,Brecon Road Abergavenny,2023-06-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
534743,Brecon Road Abergavenny,2023-06-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
534743,Brecon Road Abergavenny,2023-06-20T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.15
534743,Brecon Road Abergavenny,2023-06-20T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.23
534743,Brecon Road Abergavenny,2023-06-20T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.62
534743,Brecon Road Abergavenny,2023-06-20T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,23.06
534743,Brecon Road Abergavenny,2023-06-20T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,22.81
534743,Brecon Road Abergavenny,2023-06-20T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.25
534743,Brecon Road Abergavenny,2023-06-20T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,48.0
534743,Brecon Road Abergavenny,2023-06-20T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,97.0
534743,Brecon Road Abergavenny,2023-06-20T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,97.8
534743,Brecon Road Abergavenny,2023-06-20T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.3
534743,Brecon Road Abergavenny,2023-06-20T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.08
534743,Brecon Road Abergavenny,2023-06-20T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.35
534743,Brecon Road Abergavenny,2023-06-20T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.61
534743,Brecon Road Abergavenny,2023-06-20T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.95
534743,Brecon Road Abergavenny,2023-06-20T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.34
534743,Brecon Road Abergavenny,2023-06-20T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.58
534743,Brecon Road Abergavenny,2023-06-20T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
534743,Brecon Road Abergavenny,2023-06-20T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.9
534743,Brecon Road Abergavenny,2023-06-20T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.7
534743,Brecon Road Abergavenny,2023-06-20T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.1
534743,Brecon Road Abergavenny,2023-06-20T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
534743,Brecon Road Abergavenny,2023-06-20T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
534743,Brecon Road Abergavenny,2023-06-20T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.42
534743,Brecon Road Abergavenny,2023-06-20T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.73
534743,Brecon Road Abergavenny,2023-06-20T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.57
534743,Brecon Road Abergavenny,2023-06-20T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.16
534743,Brecon Road Abergavenny,2023-06-20T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
534743,Brecon Road Abergavenny,2023-06-20T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.2
534743,Brecon Road Abergavenny,2023-06-20T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
534743,Brecon Road Abergavenny,2023-06-20T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.0
534743,Brecon Road Abergavenny,2023-06-20T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
534743,Brecon Road Abergavenny,2023-06-20T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
534743,Brecon Road Abergavenny,2023-06-20T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
534743,Brecon Road Abergavenny,2023-06-20T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.16
534743,Brecon Road Abergavenny,2023-06-20T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.64
534743,Brecon Road Abergavenny,2023-06-20T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.49
534743,Brecon Road Abergavenny,2023-06-20T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.6
534743,Brecon Road Abergavenny,2023-06-20T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
534743,Brecon Road Abergavenny,2023-06-20T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
534743,Brecon Road Abergavenny,2023-06-20T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
534743,Brecon Road Abergavenny,2023-06-20T11:10:00.000+00:00,transformer,,Temperature,C,36.1
534743,Brecon Road Abergavenny,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
534743,Brecon Road Abergavenny,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
534743,Brecon Road Abergavenny,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
534743,Brecon Road Abergavenny,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
534743,Brecon Road Abergavenny,2023-06-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.49
534743,Brecon Road Abergavenny,2023-06-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.98
534743,Brecon Road Abergavenny,2023-06-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
534743,Brecon Road Abergavenny,2023-06-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,35.58
534743,Brecon Road Abergavenny,2023-06-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,28.94
534743,Brecon Road Abergavenny,2023-06-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,35.49
534743,Brecon Road Abergavenny,2023-06-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,80.6
534743,Brecon Road Abergavenny,2023-06-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
534743,Brecon Road Abergavenny,2023-06-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
534743,Brecon Road Abergavenny,2023-06-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
534743,Brecon Road Abergavenny,2023-06-20T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.66
534743,Brecon Road Abergavenny,2023-06-20T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.89
534743,Brecon Road Abergavenny,2023-06-20T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.75
534743,Brecon Road Abergavenny,2023-06-20T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,23.16
534743,Brecon Road Abergavenny,2023-06-20T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,20.53
534743,Brecon Road Abergavenny,2023-06-20T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.84
534743,Brecon Road Abergavenny,2023-06-20T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,42.7
534743,Brecon Road Abergavenny,2023-06-20T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,97.4
534743,Brecon Road Abergavenny,2023-06-20T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,88.3
534743,Brecon Road Abergavenny,2023-06-20T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.6
534743,Brecon Road Abergavenny,2023-06-20T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.37
534743,Brecon Road Abergavenny,2023-06-20T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.98
534743,Brecon Road Abergavenny,2023-06-20T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.82
534743,Brecon Road Abergavenny,2023-06-20T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.51
534743,Brecon Road Abergavenny,2023-06-20T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.04
534743,Brecon Road Abergavenny,2023-06-20T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.85
534743,Brecon Road Abergavenny,2023-06-20T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
534743,Brecon Road Abergavenny,2023-06-20T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.5
534743,Brecon Road Abergavenny,2023-06-20T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.6
534743,Brecon Road Abergavenny,2023-06-20T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.0
534743,Brecon Road Abergavenny,2023-06-20T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
534743,Brecon Road Abergavenny,2023-06-20T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
534743,Brecon Road Abergavenny,2023-06-20T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.24
534743,Brecon Road Abergavenny,2023-06-20T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.43
534743,Brecon Road Abergavenny,2023-06-20T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.13
534743,Brecon Road Abergavenny,2023-06-20T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.75
534743,Brecon Road Abergavenny,2023-06-20T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.3
534743,Brecon Road Abergavenny,2023-06-20T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.9
534743,Brecon Road Abergavenny,2023-06-20T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
534743,Brecon Road Abergavenny,2023-06-20T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.6
534743,Brecon Road Abergavenny,2023-06-20T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
534743,Brecon Road Abergavenny,2023-06-20T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
534743,Brecon Road Abergavenny,2023-06-20T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
534743,Brecon Road Abergavenny,2023-06-20T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.53
534743,Brecon Road Abergavenny,2023-06-20T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.89
534743,Brecon Road Abergavenny,2023-06-20T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.54
534743,Brecon Road Abergavenny,2023-06-20T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
534743,Brecon Road Abergavenny,2023-06-20T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
534743,Brecon Road Abergavenny,2023-06-20T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
534743,Brecon Road Abergavenny,2023-06-20T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
534743,Brecon Road Abergavenny,2023-06-20T11:00:00.000+00:00,transformer,,Temperature,C,35.9
534743,Brecon Road Abergavenny,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
534743,Brecon Road Abergavenny,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
534743,Brecon Road Abergavenny,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
534743,Brecon Road Abergavenny,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
534743,Brecon Road Abergavenny,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
534743,Brecon Road Abergavenny,2023-06-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.61
534743,Brecon Road Abergavenny,2023-06-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.59
534743,Brecon Road Abergavenny,2023-06-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
534743,Brecon Road Abergavenny,2023-06-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,37.57
534743,Brecon Road Abergavenny,2023-06-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,31.33
534743,Brecon Road Abergavenny,2023-06-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,36.97
534743,Brecon Road Abergavenny,2023-06-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,77.3
534743,Brecon Road Abergavenny,2023-06-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
534743,Brecon Road Abergavenny,2023-06-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
534743,Brecon Road Abergavenny,2023-06-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
534743,Brecon Road Abergavenny,2023-06-20T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.96
534743,Brecon Road Abergavenny,2023-06-20T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.12
534743,Brecon Road Abergavenny,2023-06-20T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.21
534743,Brecon Road Abergavenny,2023-06-20T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,26.23
534743,Brecon Road Abergavenny,2023-06-20T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,20.64
534743,Brecon Road Abergavenny,2023-06-20T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.7
534743,Brecon Road Abergavenny,2023-06-20T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,47.0
534743,Brecon Road Abergavenny,2023-06-20T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,110.8
534743,Brecon Road Abergavenny,2023-06-20T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,89.4
534743,Brecon Road Abergavenny,2023-06-20T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.5
534743,Brecon Road Abergavenny,2023-06-20T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.76
534743,Brecon Road Abergavenny,2023-06-20T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.72
534743,Brecon Road Abergavenny,2023-06-20T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.57
534743,Brecon Road Abergavenny,2023-06-20T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.66
534743,Brecon Road Abergavenny,2023-06-20T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.89
534743,Brecon Road Abergavenny,2023-06-20T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.23
534743,Brecon Road Abergavenny,2023-06-20T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
534743,Brecon Road Abergavenny,2023-06-20T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
534743,Brecon Road Abergavenny,2023-06-20T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.2
534743,Brecon Road Abergavenny,2023-06-20T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.7
534743,Brecon Road Abergavenny,2023-06-20T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
534743,Brecon Road Abergavenny,2023-06-20T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
534743,Brecon Road Abergavenny,2023-06-20T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
534743,Brecon Road Abergavenny,2023-06-20T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.42
534743,Brecon Road Abergavenny,2023-06-20T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.6
534743,Brecon Road Abergavenny,2023-06-20T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.45
534743,Brecon Road Abergavenny,2023-06-20T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
534743,Brecon Road Abergavenny,2023-06-20T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.7
534743,Brecon Road Abergavenny,2023-06-20T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.7
534743,Brecon Road Abergavenny,2023-06-20T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.1
534743,Brecon Road Abergavenny,2023-06-20T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
534743,Brecon Road Abergavenny,2023-06-20T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
534743,Brecon Road Abergavenny,2023-06-20T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
534743,Brecon Road Abergavenny,2023-06-20T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.52
534743,Brecon Road Abergavenny,2023-06-20T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.42
534743,Brecon Road Abergavenny,2023-06-20T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.07
534743,Brecon Road Abergavenny,2023-06-20T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
534743,Brecon Road Abergavenny,2023-06-20T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
534743,Brecon Road Abergavenny,2023-06-20T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
534743,Brecon Road Abergavenny,2023-06-20T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
534743,Brecon Road Abergavenny,2023-06-20T10:50:00.000+00:00,transformer,,Temperature,C,35.8
534743,Brecon Road Abergavenny,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
534743,Brecon Road Abergavenny,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
534743,Brecon Road Abergavenny,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
534743,Brecon Road Abergavenny,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
534743,Brecon Road Abergavenny,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
534743,Brecon Road Abergavenny,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
534743,Brecon Road Abergavenny,2023-06-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.66
534743,Brecon Road Abergavenny,2023-06-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.12
534743,Brecon Road Abergavenny,2023-06-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
534743,Brecon Road Abergavenny,2023-06-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,42.79
