Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,41.54
534743,Brecon Road Abergavenny,2023-06-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,38.45
534743,Brecon Road Abergavenny,2023-06-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,76.3
534743,Brecon Road Abergavenny,2023-06-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
534743,Brecon Road Abergavenny,2023-06-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
534743,Brecon Road Abergavenny,2023-06-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
534743,Brecon Road Abergavenny,2023-06-20T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.2
534743,Brecon Road Abergavenny,2023-06-20T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.97
534743,Brecon Road Abergavenny,2023-06-20T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.01
534743,Brecon Road Abergavenny,2023-06-20T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,28.75
534743,Brecon Road Abergavenny,2023-06-20T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,23.71
534743,Brecon Road Abergavenny,2023-06-20T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,17.31
534743,Brecon Road Abergavenny,2023-06-20T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,44.7
534743,Brecon Road Abergavenny,2023-06-20T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,121.2
534743,Brecon Road Abergavenny,2023-06-20T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,101.3
534743,Brecon Road Abergavenny,2023-06-20T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.3
534743,Brecon Road Abergavenny,2023-06-20T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
534743,Brecon Road Abergavenny,2023-06-20T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
534743,Brecon Road Abergavenny,2023-06-20T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
534743,Brecon Road Abergavenny,2023-06-20T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.94
534743,Brecon Road Abergavenny,2023-06-20T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.47
534743,Brecon Road Abergavenny,2023-06-20T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.18
534743,Brecon Road Abergavenny,2023-06-20T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
534743,Brecon Road Abergavenny,2023-06-20T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.2
534743,Brecon Road Abergavenny,2023-06-20T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.5
534743,Brecon Road Abergavenny,2023-06-20T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.3
534743,Brecon Road Abergavenny,2023-06-20T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
534743,Brecon Road Abergavenny,2023-06-20T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
534743,Brecon Road Abergavenny,2023-06-20T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
534743,Brecon Road Abergavenny,2023-06-20T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.6
534743,Brecon Road Abergavenny,2023-06-20T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.86
534743,Brecon Road Abergavenny,2023-06-20T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.65
534743,Brecon Road Abergavenny,2023-06-20T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
534743,Brecon Road Abergavenny,2023-06-20T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.1
534743,Brecon Road Abergavenny,2023-06-20T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
534743,Brecon Road Abergavenny,2023-06-20T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.5
534743,Brecon Road Abergavenny,2023-06-20T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
534743,Brecon Road Abergavenny,2023-06-20T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
534743,Brecon Road Abergavenny,2023-06-20T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
534743,Brecon Road Abergavenny,2023-06-20T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.69
534743,Brecon Road Abergavenny,2023-06-20T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.13
534743,Brecon Road Abergavenny,2023-06-20T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.42
534743,Brecon Road Abergavenny,2023-06-20T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
534743,Brecon Road Abergavenny,2023-06-20T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
534743,Brecon Road Abergavenny,2023-06-20T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
534743,Brecon Road Abergavenny,2023-06-20T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.3
534743,Brecon Road Abergavenny,2023-06-20T10:40:00.000+00:00,transformer,,Temperature,C,35.6
534743,Brecon Road Abergavenny,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
534743,Brecon Road Abergavenny,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
534743,Brecon Road Abergavenny,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
534743,Brecon Road Abergavenny,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
534743,Brecon Road Abergavenny,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
534743,Brecon Road Abergavenny,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
534743,Brecon Road Abergavenny,2023-06-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.7
534743,Brecon Road Abergavenny,2023-06-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.2
534743,Brecon Road Abergavenny,2023-06-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
534743,Brecon Road Abergavenny,2023-06-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,51.98
534743,Brecon Road Abergavenny,2023-06-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,46.17
534743,Brecon Road Abergavenny,2023-06-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,46.56
534743,Brecon Road Abergavenny,2023-06-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,71.7
534743,Brecon Road Abergavenny,2023-06-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.0
534743,Brecon Road Abergavenny,2023-06-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
534743,Brecon Road Abergavenny,2023-06-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
534743,Brecon Road Abergavenny,2023-06-20T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.39
534743,Brecon Road Abergavenny,2023-06-20T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.28
534743,Brecon Road Abergavenny,2023-06-20T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.15
534743,Brecon Road Abergavenny,2023-06-20T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,23.84
534743,Brecon Road Abergavenny,2023-06-20T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,20.27
534743,Brecon Road Abergavenny,2023-06-20T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.93
534743,Brecon Road Abergavenny,2023-06-20T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,45.8
534743,Brecon Road Abergavenny,2023-06-20T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,100.3
534743,Brecon Road Abergavenny,2023-06-20T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,87.7
534743,Brecon Road Abergavenny,2023-06-20T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.1
534743,Brecon Road Abergavenny,2023-06-20T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
534743,Brecon Road Abergavenny,2023-06-20T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.65
534743,Brecon Road Abergavenny,2023-06-20T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
534743,Brecon Road Abergavenny,2023-06-20T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.18
534743,Brecon Road Abergavenny,2023-06-20T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.93
534743,Brecon Road Abergavenny,2023-06-20T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.15
534743,Brecon Road Abergavenny,2023-06-20T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
534743,Brecon Road Abergavenny,2023-06-20T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
534743,Brecon Road Abergavenny,2023-06-20T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.2
534743,Brecon Road Abergavenny,2023-06-20T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.9
534743,Brecon Road Abergavenny,2023-06-20T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
534743,Brecon Road Abergavenny,2023-06-20T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
534743,Brecon Road Abergavenny,2023-06-20T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
534743,Brecon Road Abergavenny,2023-06-20T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.48
534743,Brecon Road Abergavenny,2023-06-20T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.62
534743,Brecon Road Abergavenny,2023-06-20T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.35
534743,Brecon Road Abergavenny,2023-06-20T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
534743,Brecon Road Abergavenny,2023-06-20T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.4
534743,Brecon Road Abergavenny,2023-06-20T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
534743,Brecon Road Abergavenny,2023-06-20T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.9
534743,Brecon Road Abergavenny,2023-06-20T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
534743,Brecon Road Abergavenny,2023-06-20T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
534743,Brecon Road Abergavenny,2023-06-20T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
534743,Brecon Road Abergavenny,2023-06-20T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.23
534743,Brecon Road Abergavenny,2023-06-20T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.22
534743,Brecon Road Abergavenny,2023-06-20T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.1
534743,Brecon Road Abergavenny,2023-06-20T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
534743,Brecon Road Abergavenny,2023-06-20T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
534743,Brecon Road Abergavenny,2023-06-20T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
534743,Brecon Road Abergavenny,2023-06-20T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
534743,Brecon Road Abergavenny,2023-06-20T10:30:00.000+00:00,transformer,,Temperature,C,35.4
534743,Brecon Road Abergavenny,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
534743,Brecon Road Abergavenny,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
534743,Brecon Road Abergavenny,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
534743,Brecon Road Abergavenny,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
534743,Brecon Road Abergavenny,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
534743,Brecon Road Abergavenny,2023-06-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.49
534743,Brecon Road Abergavenny,2023-06-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.81
534743,Brecon Road Abergavenny,2023-06-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
534743,Brecon Road Abergavenny,2023-06-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,36.73
534743,Brecon Road Abergavenny,2023-06-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,27.36
534743,Brecon Road Abergavenny,2023-06-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,34.53
534743,Brecon Road Abergavenny,2023-06-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,84.9
534743,Brecon Road Abergavenny,2023-06-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
534743,Brecon Road Abergavenny,2023-06-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
534743,Brecon Road Abergavenny,2023-06-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
534743,Brecon Road Abergavenny,2023-06-20T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.02
534743,Brecon Road Abergavenny,2023-06-20T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.91
534743,Brecon Road Abergavenny,2023-06-20T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.66
534743,Brecon Road Abergavenny,2023-06-20T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,25.26
534743,Brecon Road Abergavenny,2023-06-20T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,23.98
534743,Brecon Road Abergavenny,2023-06-20T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.12
534743,Brecon Road Abergavenny,2023-06-20T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,42.9
534743,Brecon Road Abergavenny,2023-06-20T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,106.5
534743,Brecon Road Abergavenny,2023-06-20T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,103.3
534743,Brecon Road Abergavenny,2023-06-20T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.4
534743,Brecon Road Abergavenny,2023-06-20T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
534743,Brecon Road Abergavenny,2023-06-20T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.92
534743,Brecon Road Abergavenny,2023-06-20T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
534743,Brecon Road Abergavenny,2023-06-20T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.06
534743,Brecon Road Abergavenny,2023-06-20T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.91
534743,Brecon Road Abergavenny,2023-06-20T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.7
534743,Brecon Road Abergavenny,2023-06-20T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
534743,Brecon Road Abergavenny,2023-06-20T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
534743,Brecon Road Abergavenny,2023-06-20T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.3
534743,Brecon Road Abergavenny,2023-06-20T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.6
534743,Brecon Road Abergavenny,2023-06-20T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.56
534743,Brecon Road Abergavenny,2023-06-20T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
534743,Brecon Road Abergavenny,2023-06-20T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
534743,Brecon Road Abergavenny,2023-06-20T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.93
534743,Brecon Road Abergavenny,2023-06-20T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
534743,Brecon Road Abergavenny,2023-06-20T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.76
534743,Brecon Road Abergavenny,2023-06-20T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.3
534743,Brecon Road Abergavenny,2023-06-20T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.2
534743,Brecon Road Abergavenny,2023-06-20T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
534743,Brecon Road Abergavenny,2023-06-20T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
534743,Brecon Road Abergavenny,2023-06-20T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
534743,Brecon Road Abergavenny,2023-06-20T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
534743,Brecon Road Abergavenny,2023-06-20T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
534743,Brecon Road Abergavenny,2023-06-20T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.48
534743,Brecon Road Abergavenny,2023-06-20T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.64
534743,Brecon Road Abergavenny,2023-06-20T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.44
534743,Brecon Road Abergavenny,2023-06-20T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
534743,Brecon Road Abergavenny,2023-06-20T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
534743,Brecon Road Abergavenny,2023-06-20T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
534743,Brecon Road Abergavenny,2023-06-20T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
534743,Brecon Road Abergavenny,2023-06-20T10:20:00.000+00:00,transformer,,Temperature,C,35.1
534743,Brecon Road Abergavenny,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
534743,Brecon Road Abergavenny,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
534743,Brecon Road Abergavenny,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
534743,Brecon Road Abergavenny,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
534743,Brecon Road Abergavenny,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
534743,Brecon Road Abergavenny,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
534743,Brecon Road Abergavenny,2023-06-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.75
534743,Brecon Road Abergavenny,2023-06-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.89
534743,Brecon Road Abergavenny,2023-06-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
534743,Brecon Road Abergavenny,2023-06-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,40.76
534743,Brecon Road Abergavenny,2023-06-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,29.3
534743,Brecon Road Abergavenny,2023-06-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,35.01
534743,Brecon Road Abergavenny,2023-06-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,84.4
534743,Brecon Road Abergavenny,2023-06-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
534743,Brecon Road Abergavenny,2023-06-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
534743,Brecon Road Abergavenny,2023-06-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
534743,Brecon Road Abergavenny,2023-06-20T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.01
534743,Brecon Road Abergavenny,2023-06-20T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.05
534743,Brecon Road Abergavenny,2023-06-20T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.02
534743,Brecon Road Abergavenny,2023-06-20T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,22.26
534743,Brecon Road Abergavenny,2023-06-20T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,20.04
534743,Brecon Road Abergavenny,2023-06-20T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.75
534743,Brecon Road Abergavenny,2023-06-20T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,40.2
534743,Brecon Road Abergavenny,2023-06-20T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,94.6
534743,Brecon Road Abergavenny,2023-06-20T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,87.0
534743,Brecon Road Abergavenny,2023-06-20T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.6
534743,Brecon Road Abergavenny,2023-06-20T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
534743,Brecon Road Abergavenny,2023-06-20T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.79
534743,Brecon Road Abergavenny,2023-06-20T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
534743,Brecon Road Abergavenny,2023-06-20T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.29
534743,Brecon Road Abergavenny,2023-06-20T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.57
534743,Brecon Road Abergavenny,2023-06-20T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.91
534743,Brecon Road Abergavenny,2023-06-20T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
534743,Brecon Road Abergavenny,2023-06-20T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
534743,Brecon Road Abergavenny,2023-06-20T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.5
534743,Brecon Road Abergavenny,2023-06-20T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.7
534743,Brecon Road Abergavenny,2023-06-20T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
534743,Brecon Road Abergavenny,2023-06-20T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
534743,Brecon Road Abergavenny,2023-06-20T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
534743,Brecon Road Abergavenny,2023-06-20T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.76
534743,Brecon Road Abergavenny,2023-06-20T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.59
534743,Brecon Road Abergavenny,2023-06-20T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.97
534743,Brecon Road Abergavenny,2023-06-20T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,64.3
534743,Brecon Road Abergavenny,2023-06-20T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.3
534743,Brecon Road Abergavenny,2023-06-20T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
534743,Brecon Road Abergavenny,2023-06-20T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.7
534743,Brecon Road Abergavenny,2023-06-20T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
534743,Brecon Road Abergavenny,2023-06-20T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
534743,Brecon Road Abergavenny,2023-06-20T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
534743,Brecon Road Abergavenny,2023-06-20T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.96
534743,Brecon Road Abergavenny,2023-06-20T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.7
534743,Brecon Road Abergavenny,2023-06-20T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.38
534743,Brecon Road Abergavenny,2023-06-20T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
534743,Brecon Road Abergavenny,2023-06-20T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
534743,Brecon Road Abergavenny,2023-06-20T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
534743,Brecon Road Abergavenny,2023-06-20T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
534743,Brecon Road Abergavenny,2023-06-20T10:10:00.000+00:00,transformer,,Temperature,C,34.9
534743,Brecon Road Abergavenny,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
534743,Brecon Road Abergavenny,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
534743,Brecon Road Abergavenny,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
534743,Brecon Road Abergavenny,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
534743,Brecon Road Abergavenny,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
534743,Brecon Road Abergavenny,2023-06-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
534743,Brecon Road Abergavenny,2023-06-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.04
534743,Brecon Road Abergavenny,2023-06-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
534743,Brecon Road Abergavenny,2023-06-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,42.36
534743,Brecon Road Abergavenny,2023-06-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,29.5
534743,Brecon Road Abergavenny,2023-06-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
534743,Brecon Road Abergavenny,2023-06-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,90.1
534743,Brecon Road Abergavenny,2023-06-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
534743,Brecon Road Abergavenny,2023-06-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
534743,Brecon Road Abergavenny,2023-06-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
534743,Brecon Road Abergavenny,2023-06-20T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.05
534743,Brecon Road Abergavenny,2023-06-20T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.24
534743,Brecon Road Abergavenny,2023-06-20T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.91
534743,Brecon Road Abergavenny,2023-06-20T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,22.05
534743,Brecon Road Abergavenny,2023-06-20T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,21.29
534743,Brecon Road Abergavenny,2023-06-20T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.49
534743,Brecon Road Abergavenny,2023-06-20T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,40.2
534743,Brecon Road Abergavenny,2023-06-20T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,92.3
534743,Brecon Road Abergavenny,2023-06-20T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,91.6
534743,Brecon Road Abergavenny,2023-06-20T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.3
534743,Brecon Road Abergavenny,2023-06-20T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
534743,Brecon Road Abergavenny,2023-06-20T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
534743,Brecon Road Abergavenny,2023-06-20T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
534743,Brecon Road Abergavenny,2023-06-20T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.64
534743,Brecon Road Abergavenny,2023-06-20T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.77
534743,Brecon Road Abergavenny,2023-06-20T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.73
534743,Brecon Road Abergavenny,2023-06-20T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
534743,Brecon Road Abergavenny,2023-06-20T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.5
534743,Brecon Road Abergavenny,2023-06-20T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.6
534743,Brecon Road Abergavenny,2023-06-20T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.8
534743,Brecon Road Abergavenny,2023-06-20T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
534743,Brecon Road Abergavenny,2023-06-20T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.3
534743,Brecon Road Abergavenny,2023-06-20T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
534743,Brecon Road Abergavenny,2023-06-20T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.93
534743,Brecon Road Abergavenny,2023-06-20T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.73
534743,Brecon Road Abergavenny,2023-06-20T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.39
534743,Brecon Road Abergavenny,2023-06-20T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
534743,Brecon Road Abergavenny,2023-06-20T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.9
534743,Brecon Road Abergavenny,2023-06-20T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
534743,Brecon Road Abergavenny,2023-06-20T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
534743,Brecon Road Abergavenny,2023-06-20T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
534743,Brecon Road Abergavenny,2023-06-20T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
534743,Brecon Road Abergavenny,2023-06-20T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
534743,Brecon Road Abergavenny,2023-06-20T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.85
534743,Brecon Road Abergavenny,2023-06-20T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.95
534743,Brecon Road Abergavenny,2023-06-20T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.56
534743,Brecon Road Abergavenny,2023-06-20T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
534743,Brecon Road Abergavenny,2023-06-20T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
534743,Brecon Road Abergavenny,2023-06-20T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
534743,Brecon Road Abergavenny,2023-06-20T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
534743,Brecon Road Abergavenny,2023-06-20T10:00:00.000+00:00,transformer,,Temperature,C,34.7
534743,Brecon Road Abergavenny,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
534743,Brecon Road Abergavenny,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
534743,Brecon Road Abergavenny,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
534743,Brecon Road Abergavenny,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
534743,Brecon Road Abergavenny,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
534743,Brecon Road Abergavenny,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
534743,Brecon Road Abergavenny,2023-06-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
534743,Brecon Road Abergavenny,2023-06-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.38
534743,Brecon Road Abergavenny,2023-06-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
534743,Brecon Road Abergavenny,2023-06-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,36.77
534743,Brecon Road Abergavenny,2023-06-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,30.85
534743,Brecon Road Abergavenny,2023-06-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,32.17
534743,Brecon Road Abergavenny,2023-06-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,80.2
534743,Brecon Road Abergavenny,2023-06-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
534743,Brecon Road Abergavenny,2023-06-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
534743,Brecon Road Abergavenny,2023-06-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
534743,Brecon Road Abergavenny,2023-06-20T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.35
534743,Brecon Road Abergavenny,2023-06-20T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.33
534743,Brecon Road Abergavenny,2023-06-20T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.9
534743,Brecon Road Abergavenny,2023-06-20T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,23.46
534743,Brecon Road Abergavenny,2023-06-20T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,21.83
534743,Brecon Road Abergavenny,2023-06-20T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.82
534743,Brecon Road Abergavenny,2023-06-20T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,39.9
534743,Brecon Road Abergavenny,2023-06-20T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,98.4
534743,Brecon Road Abergavenny,2023-06-20T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,93.6
534743,Brecon Road Abergavenny,2023-06-20T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.0
534743,Brecon Road Abergavenny,2023-06-20T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
534743,Brecon Road Abergavenny,2023-06-20T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
534743,Brecon Road Abergavenny,2023-06-20T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.69
534743,Brecon Road Abergavenny,2023-06-20T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.77
534743,Brecon Road Abergavenny,2023-06-20T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.23
534743,Brecon Road Abergavenny,2023-06-20T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.78
534743,Brecon Road Abergavenny,2023-06-20T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
534743,Brecon Road Abergavenny,2023-06-20T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
534743,Brecon Road Abergavenny,2023-06-20T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.0
534743,Brecon Road Abergavenny,2023-06-20T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
534743,Brecon Road Abergavenny,2023-06-20T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
534743,Brecon Road Abergavenny,2023-06-20T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
534743,Brecon Road Abergavenny,2023-06-20T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
534743,Brecon Road Abergavenny,2023-06-20T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.1
534743,Brecon Road Abergavenny,2023-06-20T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.85
534743,Brecon Road Abergavenny,2023-06-20T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.92
534743,Brecon Road Abergavenny,2023-06-20T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
534743,Brecon Road Abergavenny,2023-06-20T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.4
534743,Brecon Road Abergavenny,2023-06-20T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
534743,Brecon Road Abergavenny,2023-06-20T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.7
534743,Brecon Road Abergavenny,2023-06-20T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
534743,Brecon Road Abergavenny,2023-06-20T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
534743,Brecon Road Abergavenny,2023-06-20T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
534743,Brecon Road Abergavenny,2023-06-20T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.07
534743,Brecon Road Abergavenny,2023-06-20T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.9
534743,Brecon Road Abergavenny,2023-06-20T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
534743,Brecon Road Abergavenny,2023-06-20T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
534743,Brecon Road Abergavenny,2023-06-20T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
534743,Brecon Road Abergavenny,2023-06-20T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
534743,Brecon Road Abergavenny,2023-06-20T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
534743,Brecon Road Abergavenny,2023-06-20T09:50:00.000+00:00,transformer,,Temperature,C,34.5
534743,Brecon Road Abergavenny,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
534743,Brecon Road Abergavenny,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
534743,Brecon Road Abergavenny,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
534743,Brecon Road Abergavenny,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
534743,Brecon Road Abergavenny,2023-06-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
534743,Brecon Road Abergavenny,2023-06-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.97
534743,Brecon Road Abergavenny,2023-06-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
534743,Brecon Road Abergavenny,2023-06-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,39.27
534743,Brecon Road Abergavenny,2023-06-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,35.02
534743,Brecon Road Abergavenny,2023-06-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,30.52
534743,Brecon Road Abergavenny,2023-06-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,85.9
534743,Brecon Road Abergavenny,2023-06-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
534743,Brecon Road Abergavenny,2023-06-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
534743,Brecon Road Abergavenny,2023-06-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
534743,Brecon Road Abergavenny,2023-06-20T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.85
534743,Brecon Road Abergavenny,2023-06-20T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.22
534743,Brecon Road Abergavenny,2023-06-20T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.66
534743,Brecon Road Abergavenny,2023-06-20T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,23.8
534743,Brecon Road Abergavenny,2023-06-20T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,22.68
534743,Brecon Road Abergavenny,2023-06-20T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.62
534743,Brecon Road Abergavenny,2023-06-20T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,43.6
534743,Brecon Road Abergavenny,2023-06-20T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,99.8
534743,Brecon Road Abergavenny,2023-06-20T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,97.2
534743,Brecon Road Abergavenny,2023-06-20T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.6
534743,Brecon Road Abergavenny,2023-06-20T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
534743,Brecon Road Abergavenny,2023-06-20T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
534743,Brecon Road Abergavenny,2023-06-20T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.12
534743,Brecon Road Abergavenny,2023-06-20T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.61
534743,Brecon Road Abergavenny,2023-06-20T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.21
534743,Brecon Road Abergavenny,2023-06-20T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.66
534743,Brecon Road Abergavenny,2023-06-20T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
534743,Brecon Road Abergavenny,2023-06-20T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.0
534743,Brecon Road Abergavenny,2023-06-20T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
534743,Brecon Road Abergavenny,2023-06-20T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.6
534743,Brecon Road Abergavenny,2023-06-20T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
534743,Brecon Road Abergavenny,2023-06-20T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
534743,Brecon Road Abergavenny,2023-06-20T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.31
534743,Brecon Road Abergavenny,2023-06-20T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.3
534743,Brecon Road Abergavenny,2023-06-20T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.54
534743,Brecon Road Abergavenny,2023-06-20T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.45
534743,Brecon Road Abergavenny,2023-06-20T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
534743,Brecon Road Abergavenny,2023-06-20T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.8
534743,Brecon Road Abergavenny,2023-06-20T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.5
534743,Brecon Road Abergavenny,2023-06-20T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.1
534743,Brecon Road Abergavenny,2023-06-20T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
534743,Brecon Road Abergavenny,2023-06-20T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
534743,Brecon Road Abergavenny,2023-06-20T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
534743,Brecon Road Abergavenny,2023-06-20T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
534743,Brecon Road Abergavenny,2023-06-20T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.11
534743,Brecon Road Abergavenny,2023-06-20T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.08
534743,Brecon Road Abergavenny,2023-06-20T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
534743,Brecon Road Abergavenny,2023-06-20T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
534743,Brecon Road Abergavenny,2023-06-20T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
534743,Brecon Road Abergavenny,2023-06-20T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
534743,Brecon Road Abergavenny,2023-06-20T09:40:00.000+00:00,transformer,,Temperature,C,34.4
534743,Brecon Road Abergavenny,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
534743,Brecon Road Abergavenny,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
534743,Brecon Road Abergavenny,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
534743,Brecon Road Abergavenny,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
534743,Brecon Road Abergavenny,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
534743,Brecon Road Abergavenny,2023-06-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
534743,Brecon Road Abergavenny,2023-06-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.32
534743,Brecon Road Abergavenny,2023-06-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
534743,Brecon Road Abergavenny,2023-06-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,45.49
534743,Brecon Road Abergavenny,2023-06-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,34.34
534743,Brecon Road Abergavenny,2023-06-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,38.81
534743,Brecon Road Abergavenny,2023-06-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,82.8
534743,Brecon Road Abergavenny,2023-06-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
534743,Brecon Road Abergavenny,2023-06-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
534743,Brecon Road Abergavenny,2023-06-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
534743,Brecon Road Abergavenny,2023-06-20T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.67
534743,Brecon Road Abergavenny,2023-06-20T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.0
534743,Brecon Road Abergavenny,2023-06-20T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.89
534743,Brecon Road Abergavenny,2023-06-20T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,23.85
534743,Brecon Road Abergavenny,2023-06-20T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,21.4
534743,Brecon Road Abergavenny,2023-06-20T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,18.2
534743,Brecon Road Abergavenny,2023-06-20T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.4
534743,Brecon Road Abergavenny,2023-06-20T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,99.9
534743,Brecon Road Abergavenny,2023-06-20T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,91.8
534743,Brecon Road Abergavenny,2023-06-20T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.1
534743,Brecon Road Abergavenny,2023-06-20T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
534743,Brecon Road Abergavenny,2023-06-20T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
534743,Brecon Road Abergavenny,2023-06-20T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.19
534743,Brecon Road Abergavenny,2023-06-20T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.95
534743,Brecon Road Abergavenny,2023-06-20T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.08
534743,Brecon Road Abergavenny,2023-06-20T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.72
534743,Brecon Road Abergavenny,2023-06-20T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
534743,Brecon Road Abergavenny,2023-06-20T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.9
534743,Brecon Road Abergavenny,2023-06-20T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.0
534743,Brecon Road Abergavenny,2023-06-20T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.7
534743,Brecon Road Abergavenny,2023-06-20T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.2
534743,Brecon Road Abergavenny,2023-06-20T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
534743,Brecon Road Abergavenny,2023-06-20T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
534743,Brecon Road Abergavenny,2023-06-20T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.26
534743,Brecon Road Abergavenny,2023-06-20T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.48
534743,Brecon Road Abergavenny,2023-06-20T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.39
534743,Brecon Road Abergavenny,2023-06-20T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.7
534743,Brecon Road Abergavenny,2023-06-20T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.5
534743,Brecon Road Abergavenny,2023-06-20T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
534743,Brecon Road Abergavenny,2023-06-20T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.5
534743,Brecon Road Abergavenny,2023-06-20T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
534743,Brecon Road Abergavenny,2023-06-20T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
534743,Brecon Road Abergavenny,2023-06-20T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
534743,Brecon Road Abergavenny,2023-06-20T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.82
534743,Brecon Road Abergavenny,2023-06-20T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.78
534743,Brecon Road Abergavenny,2023-06-20T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.88
534743,Brecon Road Abergavenny,2023-06-20T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.1
534743,Brecon Road Abergavenny,2023-06-20T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
534743,Brecon Road Abergavenny,2023-06-20T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
534743,Brecon Road Abergavenny,2023-06-20T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.5
534743,Brecon Road Abergavenny,2023-06-20T09:30:00.000+00:00,transformer,,Temperature,C,34.3
534743,Brecon Road Abergavenny,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
534743,Brecon Road Abergavenny,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
534743,Brecon Road Abergavenny,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
534743,Brecon Road Abergavenny,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
534743,Brecon Road Abergavenny,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
534743,Brecon Road Abergavenny,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
534743,Brecon Road Abergavenny,2023-06-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
534743,Brecon Road Abergavenny,2023-06-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.94
534743,Brecon Road Abergavenny,2023-06-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
534743,Brecon Road Abergavenny,2023-06-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,52.88
534743,Brecon Road Abergavenny,2023-06-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,30.17
534743,Brecon Road Abergavenny,2023-06-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,41.19
534743,Brecon Road Abergavenny,2023-06-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,112.7
534743,Brecon Road Abergavenny,2023-06-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.5
534743,Brecon Road Abergavenny,2023-06-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
534743,Brecon Road Abergavenny,2023-06-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
534743,Brecon Road Abergavenny,2023-06-20T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.02
534743,Brecon Road Abergavenny,2023-06-20T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.71
534743,Brecon Road Abergavenny,2023-06-20T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.74
534743,Brecon Road Abergavenny,2023-06-20T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,23.34
534743,Brecon Road Abergavenny,2023-06-20T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,21.76
534743,Brecon Road Abergavenny,2023-06-20T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,17.73
534743,Brecon Road Abergavenny,2023-06-20T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.9
534743,Brecon Road Abergavenny,2023-06-20T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,97.6
534743,Brecon Road Abergavenny,2023-06-20T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,94.0
534743,Brecon Road Abergavenny,2023-06-20T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.6
534743,Brecon Road Abergavenny,2023-06-20T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.53
534743,Brecon Road Abergavenny,2023-06-20T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.46
534743,Brecon Road Abergavenny,2023-06-20T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
534743,Brecon Road Abergavenny,2023-06-20T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.5
534743,Brecon Road Abergavenny,2023-06-20T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.16
534743,Brecon Road Abergavenny,2023-06-20T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.44
534743,Brecon Road Abergavenny,2023-06-20T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.0
534743,Brecon Road Abergavenny,2023-06-20T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.0
534743,Brecon Road Abergavenny,2023-06-20T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
534743,Brecon Road Abergavenny,2023-06-20T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.2
534743,Brecon Road Abergavenny,2023-06-20T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
534743,Brecon Road Abergavenny,2023-06-20T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
534743,Brecon Road Abergavenny,2023-06-20T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.52
534743,Brecon Road Abergavenny,2023-06-20T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.59
534743,Brecon Road Abergavenny,2023-06-20T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.75
534743,Brecon Road Abergavenny,2023-06-20T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.29
534743,Brecon Road Abergavenny,2023-06-20T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.5
