Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-20T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.5
534743,Brecon Road Abergavenny,2023-06-20T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
534743,Brecon Road Abergavenny,2023-06-20T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.3
534743,Brecon Road Abergavenny,2023-06-20T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
534743,Brecon Road Abergavenny,2023-06-20T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
534743,Brecon Road Abergavenny,2023-06-20T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
534743,Brecon Road Abergavenny,2023-06-20T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.93
534743,Brecon Road Abergavenny,2023-06-20T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.26
534743,Brecon Road Abergavenny,2023-06-20T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.45
534743,Brecon Road Abergavenny,2023-06-20T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
534743,Brecon Road Abergavenny,2023-06-20T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
534743,Brecon Road Abergavenny,2023-06-20T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
534743,Brecon Road Abergavenny,2023-06-20T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.2
534743,Brecon Road Abergavenny,2023-06-20T09:20:00.000+00:00,transformer,,Temperature,C,34.2
534743,Brecon Road Abergavenny,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
534743,Brecon Road Abergavenny,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
534743,Brecon Road Abergavenny,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
534743,Brecon Road Abergavenny,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
534743,Brecon Road Abergavenny,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
534743,Brecon Road Abergavenny,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
534743,Brecon Road Abergavenny,2023-06-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
534743,Brecon Road Abergavenny,2023-06-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.26
534743,Brecon Road Abergavenny,2023-06-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
534743,Brecon Road Abergavenny,2023-06-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,49.35
534743,Brecon Road Abergavenny,2023-06-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,35.92
534743,Brecon Road Abergavenny,2023-06-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,48.92
534743,Brecon Road Abergavenny,2023-06-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,95.8
534743,Brecon Road Abergavenny,2023-06-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.1
534743,Brecon Road Abergavenny,2023-06-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
534743,Brecon Road Abergavenny,2023-06-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.7
534743,Brecon Road Abergavenny,2023-06-20T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.24
534743,Brecon Road Abergavenny,2023-06-20T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.5
534743,Brecon Road Abergavenny,2023-06-20T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.91
534743,Brecon Road Abergavenny,2023-06-20T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,25.07
534743,Brecon Road Abergavenny,2023-06-20T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,23.49
534743,Brecon Road Abergavenny,2023-06-20T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.73
534743,Brecon Road Abergavenny,2023-06-20T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,38.7
534743,Brecon Road Abergavenny,2023-06-20T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,104.8
534743,Brecon Road Abergavenny,2023-06-20T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,100.2
534743,Brecon Road Abergavenny,2023-06-20T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.2
534743,Brecon Road Abergavenny,2023-06-20T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
534743,Brecon Road Abergavenny,2023-06-20T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
534743,Brecon Road Abergavenny,2023-06-20T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.91
534743,Brecon Road Abergavenny,2023-06-20T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.97
534743,Brecon Road Abergavenny,2023-06-20T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.03
534743,Brecon Road Abergavenny,2023-06-20T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.49
534743,Brecon Road Abergavenny,2023-06-20T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.8
534743,Brecon Road Abergavenny,2023-06-20T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.8
534743,Brecon Road Abergavenny,2023-06-20T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
534743,Brecon Road Abergavenny,2023-06-20T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.7
534743,Brecon Road Abergavenny,2023-06-20T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.24
534743,Brecon Road Abergavenny,2023-06-20T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
534743,Brecon Road Abergavenny,2023-06-20T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.23
534743,Brecon Road Abergavenny,2023-06-20T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.93
534743,Brecon Road Abergavenny,2023-06-20T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.03
534743,Brecon Road Abergavenny,2023-06-20T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.1
534743,Brecon Road Abergavenny,2023-06-20T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.7
534743,Brecon Road Abergavenny,2023-06-20T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.2
534743,Brecon Road Abergavenny,2023-06-20T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
534743,Brecon Road Abergavenny,2023-06-20T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.8
534743,Brecon Road Abergavenny,2023-06-20T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
534743,Brecon Road Abergavenny,2023-06-20T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
534743,Brecon Road Abergavenny,2023-06-20T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
534743,Brecon Road Abergavenny,2023-06-20T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.33
534743,Brecon Road Abergavenny,2023-06-20T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.98
534743,Brecon Road Abergavenny,2023-06-20T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.75
534743,Brecon Road Abergavenny,2023-06-20T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
534743,Brecon Road Abergavenny,2023-06-20T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
534743,Brecon Road Abergavenny,2023-06-20T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
534743,Brecon Road Abergavenny,2023-06-20T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
534743,Brecon Road Abergavenny,2023-06-20T09:10:00.000+00:00,transformer,,Temperature,C,34.1
534743,Brecon Road Abergavenny,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
534743,Brecon Road Abergavenny,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
534743,Brecon Road Abergavenny,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
534743,Brecon Road Abergavenny,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
534743,Brecon Road Abergavenny,2023-06-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
534743,Brecon Road Abergavenny,2023-06-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
534743,Brecon Road Abergavenny,2023-06-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
534743,Brecon Road Abergavenny,2023-06-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,59.3
534743,Brecon Road Abergavenny,2023-06-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,35.54
534743,Brecon Road Abergavenny,2023-06-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,44.08
534743,Brecon Road Abergavenny,2023-06-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,116.4
534743,Brecon Road Abergavenny,2023-06-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,249.3
534743,Brecon Road Abergavenny,2023-06-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
534743,Brecon Road Abergavenny,2023-06-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
534743,Brecon Road Abergavenny,2023-06-20T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.86
534743,Brecon Road Abergavenny,2023-06-20T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.11
534743,Brecon Road Abergavenny,2023-06-20T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.96
534743,Brecon Road Abergavenny,2023-06-20T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,23.62
534743,Brecon Road Abergavenny,2023-06-20T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,21.61
534743,Brecon Road Abergavenny,2023-06-20T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.15
534743,Brecon Road Abergavenny,2023-06-20T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,40.3
534743,Brecon Road Abergavenny,2023-06-20T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,99.0
534743,Brecon Road Abergavenny,2023-06-20T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,93.3
534743,Brecon Road Abergavenny,2023-06-20T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.7
534743,Brecon Road Abergavenny,2023-06-20T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
534743,Brecon Road Abergavenny,2023-06-20T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
534743,Brecon Road Abergavenny,2023-06-20T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
534743,Brecon Road Abergavenny,2023-06-20T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.51
534743,Brecon Road Abergavenny,2023-06-20T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.52
534743,Brecon Road Abergavenny,2023-06-20T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.84
534743,Brecon Road Abergavenny,2023-06-20T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
534743,Brecon Road Abergavenny,2023-06-20T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.8
534743,Brecon Road Abergavenny,2023-06-20T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
534743,Brecon Road Abergavenny,2023-06-20T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.9
534743,Brecon Road Abergavenny,2023-06-20T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.83
534743,Brecon Road Abergavenny,2023-06-20T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
534743,Brecon Road Abergavenny,2023-06-20T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
534743,Brecon Road Abergavenny,2023-06-20T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.57
534743,Brecon Road Abergavenny,2023-06-20T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.4
534743,Brecon Road Abergavenny,2023-06-20T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.42
534743,Brecon Road Abergavenny,2023-06-20T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
534743,Brecon Road Abergavenny,2023-06-20T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.3
534743,Brecon Road Abergavenny,2023-06-20T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.2
534743,Brecon Road Abergavenny,2023-06-20T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.1
534743,Brecon Road Abergavenny,2023-06-20T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
534743,Brecon Road Abergavenny,2023-06-20T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
534743,Brecon Road Abergavenny,2023-06-20T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
534743,Brecon Road Abergavenny,2023-06-20T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.76
534743,Brecon Road Abergavenny,2023-06-20T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.33
534743,Brecon Road Abergavenny,2023-06-20T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.94
534743,Brecon Road Abergavenny,2023-06-20T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
534743,Brecon Road Abergavenny,2023-06-20T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
534743,Brecon Road Abergavenny,2023-06-20T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
534743,Brecon Road Abergavenny,2023-06-20T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
534743,Brecon Road Abergavenny,2023-06-20T09:00:00.000+00:00,transformer,,Temperature,C,34.1
534743,Brecon Road Abergavenny,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
534743,Brecon Road Abergavenny,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
534743,Brecon Road Abergavenny,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
534743,Brecon Road Abergavenny,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
534743,Brecon Road Abergavenny,2023-06-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.68
534743,Brecon Road Abergavenny,2023-06-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.34
534743,Brecon Road Abergavenny,2023-06-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
534743,Brecon Road Abergavenny,2023-06-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,55.47
534743,Brecon Road Abergavenny,2023-06-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,43.85
534743,Brecon Road Abergavenny,2023-06-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,38.34
534743,Brecon Road Abergavenny,2023-06-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,99.4
534743,Brecon Road Abergavenny,2023-06-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.3
534743,Brecon Road Abergavenny,2023-06-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
534743,Brecon Road Abergavenny,2023-06-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
534743,Brecon Road Abergavenny,2023-06-20T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.56
534743,Brecon Road Abergavenny,2023-06-20T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.56
534743,Brecon Road Abergavenny,2023-06-20T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.82
534743,Brecon Road Abergavenny,2023-06-20T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,23.02
534743,Brecon Road Abergavenny,2023-06-20T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,23.98
534743,Brecon Road Abergavenny,2023-06-20T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.0
534743,Brecon Road Abergavenny,2023-06-20T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,44.4
534743,Brecon Road Abergavenny,2023-06-20T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,96.0
534743,Brecon Road Abergavenny,2023-06-20T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,102.2
534743,Brecon Road Abergavenny,2023-06-20T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.6
534743,Brecon Road Abergavenny,2023-06-20T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.59
534743,Brecon Road Abergavenny,2023-06-20T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.62
534743,Brecon Road Abergavenny,2023-06-20T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
534743,Brecon Road Abergavenny,2023-06-20T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.88
534743,Brecon Road Abergavenny,2023-06-20T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.41
534743,Brecon Road Abergavenny,2023-06-20T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.8
534743,Brecon Road Abergavenny,2023-06-20T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.4
534743,Brecon Road Abergavenny,2023-06-20T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.8
534743,Brecon Road Abergavenny,2023-06-20T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
534743,Brecon Road Abergavenny,2023-06-20T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.3
534743,Brecon Road Abergavenny,2023-06-20T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
534743,Brecon Road Abergavenny,2023-06-20T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
534743,Brecon Road Abergavenny,2023-06-20T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
534743,Brecon Road Abergavenny,2023-06-20T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.97
534743,Brecon Road Abergavenny,2023-06-20T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.64
534743,Brecon Road Abergavenny,2023-06-20T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.37
534743,Brecon Road Abergavenny,2023-06-20T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
534743,Brecon Road Abergavenny,2023-06-20T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.5
534743,Brecon Road Abergavenny,2023-06-20T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
534743,Brecon Road Abergavenny,2023-06-20T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.2
534743,Brecon Road Abergavenny,2023-06-20T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
534743,Brecon Road Abergavenny,2023-06-20T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
534743,Brecon Road Abergavenny,2023-06-20T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
534743,Brecon Road Abergavenny,2023-06-20T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
534743,Brecon Road Abergavenny,2023-06-20T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.77
534743,Brecon Road Abergavenny,2023-06-20T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.53
534743,Brecon Road Abergavenny,2023-06-20T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
534743,Brecon Road Abergavenny,2023-06-20T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
534743,Brecon Road Abergavenny,2023-06-20T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
534743,Brecon Road Abergavenny,2023-06-20T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
534743,Brecon Road Abergavenny,2023-06-20T08:50:00.000+00:00,transformer,,Temperature,C,33.9
534743,Brecon Road Abergavenny,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
534743,Brecon Road Abergavenny,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
534743,Brecon Road Abergavenny,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
534743,Brecon Road Abergavenny,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
534743,Brecon Road Abergavenny,2023-06-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
534743,Brecon Road Abergavenny,2023-06-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.35
534743,Brecon Road Abergavenny,2023-06-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
534743,Brecon Road Abergavenny,2023-06-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,51.81
534743,Brecon Road Abergavenny,2023-06-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,38.81
534743,Brecon Road Abergavenny,2023-06-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,34.7
534743,Brecon Road Abergavenny,2023-06-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,104.5
534743,Brecon Road Abergavenny,2023-06-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.4
534743,Brecon Road Abergavenny,2023-06-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
534743,Brecon Road Abergavenny,2023-06-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
534743,Brecon Road Abergavenny,2023-06-20T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.57
534743,Brecon Road Abergavenny,2023-06-20T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.38
534743,Brecon Road Abergavenny,2023-06-20T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.62
534743,Brecon Road Abergavenny,2023-06-20T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,21.48
534743,Brecon Road Abergavenny,2023-06-20T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,20.58
534743,Brecon Road Abergavenny,2023-06-20T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.29
534743,Brecon Road Abergavenny,2023-06-20T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,40.0
534743,Brecon Road Abergavenny,2023-06-20T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,90.0
534743,Brecon Road Abergavenny,2023-06-20T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,89.0
534743,Brecon Road Abergavenny,2023-06-20T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.4
534743,Brecon Road Abergavenny,2023-06-20T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.81
534743,Brecon Road Abergavenny,2023-06-20T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.0
534743,Brecon Road Abergavenny,2023-06-20T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.22
534743,Brecon Road Abergavenny,2023-06-20T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.53
534743,Brecon Road Abergavenny,2023-06-20T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.97
534743,Brecon Road Abergavenny,2023-06-20T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.65
534743,Brecon Road Abergavenny,2023-06-20T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.0
534743,Brecon Road Abergavenny,2023-06-20T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.0
534743,Brecon Road Abergavenny,2023-06-20T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.8
534743,Brecon Road Abergavenny,2023-06-20T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.4
534743,Brecon Road Abergavenny,2023-06-20T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.68
534743,Brecon Road Abergavenny,2023-06-20T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
534743,Brecon Road Abergavenny,2023-06-20T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
534743,Brecon Road Abergavenny,2023-06-20T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.17
534743,Brecon Road Abergavenny,2023-06-20T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.96
534743,Brecon Road Abergavenny,2023-06-20T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.49
534743,Brecon Road Abergavenny,2023-06-20T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
534743,Brecon Road Abergavenny,2023-06-20T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.8
534743,Brecon Road Abergavenny,2023-06-20T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.6
534743,Brecon Road Abergavenny,2023-06-20T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.9
534743,Brecon Road Abergavenny,2023-06-20T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
534743,Brecon Road Abergavenny,2023-06-20T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
534743,Brecon Road Abergavenny,2023-06-20T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
534743,Brecon Road Abergavenny,2023-06-20T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.67
534743,Brecon Road Abergavenny,2023-06-20T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.65
534743,Brecon Road Abergavenny,2023-06-20T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.98
534743,Brecon Road Abergavenny,2023-06-20T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
534743,Brecon Road Abergavenny,2023-06-20T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
534743,Brecon Road Abergavenny,2023-06-20T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
534743,Brecon Road Abergavenny,2023-06-20T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
534743,Brecon Road Abergavenny,2023-06-20T08:40:00.000+00:00,transformer,,Temperature,C,33.8
534743,Brecon Road Abergavenny,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
534743,Brecon Road Abergavenny,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
534743,Brecon Road Abergavenny,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
534743,Brecon Road Abergavenny,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
534743,Brecon Road Abergavenny,2023-06-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.72
534743,Brecon Road Abergavenny,2023-06-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.84
534743,Brecon Road Abergavenny,2023-06-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
534743,Brecon Road Abergavenny,2023-06-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,53.85
534743,Brecon Road Abergavenny,2023-06-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,39.17
534743,Brecon Road Abergavenny,2023-06-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,38.41
534743,Brecon Road Abergavenny,2023-06-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,107.9
534743,Brecon Road Abergavenny,2023-06-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.4
534743,Brecon Road Abergavenny,2023-06-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
534743,Brecon Road Abergavenny,2023-06-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
534743,Brecon Road Abergavenny,2023-06-20T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.38
534743,Brecon Road Abergavenny,2023-06-20T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.56
534743,Brecon Road Abergavenny,2023-06-20T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.1
534743,Brecon Road Abergavenny,2023-06-20T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,22.99
534743,Brecon Road Abergavenny,2023-06-20T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,22.26
534743,Brecon Road Abergavenny,2023-06-20T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,16.65
534743,Brecon Road Abergavenny,2023-06-20T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,37.6
534743,Brecon Road Abergavenny,2023-06-20T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,97.1
534743,Brecon Road Abergavenny,2023-06-20T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,95.2
534743,Brecon Road Abergavenny,2023-06-20T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.6
534743,Brecon Road Abergavenny,2023-06-20T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.11
534743,Brecon Road Abergavenny,2023-06-20T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.06
534743,Brecon Road Abergavenny,2023-06-20T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.31
534743,Brecon Road Abergavenny,2023-06-20T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.84
534743,Brecon Road Abergavenny,2023-06-20T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.54
534743,Brecon Road Abergavenny,2023-06-20T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.58
534743,Brecon Road Abergavenny,2023-06-20T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
534743,Brecon Road Abergavenny,2023-06-20T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.2
534743,Brecon Road Abergavenny,2023-06-20T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.1
534743,Brecon Road Abergavenny,2023-06-20T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.6
534743,Brecon Road Abergavenny,2023-06-20T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.31
534743,Brecon Road Abergavenny,2023-06-20T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
534743,Brecon Road Abergavenny,2023-06-20T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
534743,Brecon Road Abergavenny,2023-06-20T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.04
534743,Brecon Road Abergavenny,2023-06-20T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.95
534743,Brecon Road Abergavenny,2023-06-20T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.46
534743,Brecon Road Abergavenny,2023-06-20T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.7
534743,Brecon Road Abergavenny,2023-06-20T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.4
534743,Brecon Road Abergavenny,2023-06-20T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
534743,Brecon Road Abergavenny,2023-06-20T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.4
534743,Brecon Road Abergavenny,2023-06-20T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
534743,Brecon Road Abergavenny,2023-06-20T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
534743,Brecon Road Abergavenny,2023-06-20T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
534743,Brecon Road Abergavenny,2023-06-20T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.6
534743,Brecon Road Abergavenny,2023-06-20T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.54
534743,Brecon Road Abergavenny,2023-06-20T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.45
534743,Brecon Road Abergavenny,2023-06-20T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
534743,Brecon Road Abergavenny,2023-06-20T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
534743,Brecon Road Abergavenny,2023-06-20T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
534743,Brecon Road Abergavenny,2023-06-20T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
534743,Brecon Road Abergavenny,2023-06-20T08:30:00.000+00:00,transformer,,Temperature,C,33.7
534743,Brecon Road Abergavenny,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
534743,Brecon Road Abergavenny,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
534743,Brecon Road Abergavenny,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
534743,Brecon Road Abergavenny,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
534743,Brecon Road Abergavenny,2023-06-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.51
534743,Brecon Road Abergavenny,2023-06-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.04
534743,Brecon Road Abergavenny,2023-06-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
534743,Brecon Road Abergavenny,2023-06-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,55.48
534743,Brecon Road Abergavenny,2023-06-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,41.29
534743,Brecon Road Abergavenny,2023-06-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,44.14
534743,Brecon Road Abergavenny,2023-06-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,91.3
534743,Brecon Road Abergavenny,2023-06-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.9
534743,Brecon Road Abergavenny,2023-06-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
534743,Brecon Road Abergavenny,2023-06-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
534743,Brecon Road Abergavenny,2023-06-20T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.84
534743,Brecon Road Abergavenny,2023-06-20T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.04
534743,Brecon Road Abergavenny,2023-06-20T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.39
534743,Brecon Road Abergavenny,2023-06-20T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,23.91
534743,Brecon Road Abergavenny,2023-06-20T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,23.07
534743,Brecon Road Abergavenny,2023-06-20T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,17.09
534743,Brecon Road Abergavenny,2023-06-20T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,38.4
534743,Brecon Road Abergavenny,2023-06-20T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,100.1
534743,Brecon Road Abergavenny,2023-06-20T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,98.4
534743,Brecon Road Abergavenny,2023-06-20T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.3
534743,Brecon Road Abergavenny,2023-06-20T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
534743,Brecon Road Abergavenny,2023-06-20T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
534743,Brecon Road Abergavenny,2023-06-20T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
534743,Brecon Road Abergavenny,2023-06-20T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.07
534743,Brecon Road Abergavenny,2023-06-20T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.79
534743,Brecon Road Abergavenny,2023-06-20T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.73
534743,Brecon Road Abergavenny,2023-06-20T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,45.5
534743,Brecon Road Abergavenny,2023-06-20T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.8
534743,Brecon Road Abergavenny,2023-06-20T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.4
534743,Brecon Road Abergavenny,2023-06-20T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.8
534743,Brecon Road Abergavenny,2023-06-20T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
534743,Brecon Road Abergavenny,2023-06-20T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
534743,Brecon Road Abergavenny,2023-06-20T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
534743,Brecon Road Abergavenny,2023-06-20T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,25.9
534743,Brecon Road Abergavenny,2023-06-20T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.39
534743,Brecon Road Abergavenny,2023-06-20T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.36
534743,Brecon Road Abergavenny,2023-06-20T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,68.6
534743,Brecon Road Abergavenny,2023-06-20T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,111.3
534743,Brecon Road Abergavenny,2023-06-20T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
534743,Brecon Road Abergavenny,2023-06-20T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.0
534743,Brecon Road Abergavenny,2023-06-20T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
534743,Brecon Road Abergavenny,2023-06-20T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
534743,Brecon Road Abergavenny,2023-06-20T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
534743,Brecon Road Abergavenny,2023-06-20T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.58
534743,Brecon Road Abergavenny,2023-06-20T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.2
534743,Brecon Road Abergavenny,2023-06-20T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.79
534743,Brecon Road Abergavenny,2023-06-20T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
534743,Brecon Road Abergavenny,2023-06-20T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
534743,Brecon Road Abergavenny,2023-06-20T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
534743,Brecon Road Abergavenny,2023-06-20T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
534743,Brecon Road Abergavenny,2023-06-20T08:20:00.000+00:00,transformer,,Temperature,C,33.6
534743,Brecon Road Abergavenny,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
534743,Brecon Road Abergavenny,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
534743,Brecon Road Abergavenny,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
534743,Brecon Road Abergavenny,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
534743,Brecon Road Abergavenny,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
534743,Brecon Road Abergavenny,2023-06-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
534743,Brecon Road Abergavenny,2023-06-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.53
534743,Brecon Road Abergavenny,2023-06-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
534743,Brecon Road Abergavenny,2023-06-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,68.46
534743,Brecon Road Abergavenny,2023-06-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,42.45
534743,Brecon Road Abergavenny,2023-06-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,40.98
534743,Brecon Road Abergavenny,2023-06-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,136.7
534743,Brecon Road Abergavenny,2023-06-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,288.2
534743,Brecon Road Abergavenny,2023-06-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
534743,Brecon Road Abergavenny,2023-06-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
534743,Brecon Road Abergavenny,2023-06-20T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.24
534743,Brecon Road Abergavenny,2023-06-20T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.06
534743,Brecon Road Abergavenny,2023-06-20T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.64
534743,Brecon Road Abergavenny,2023-06-20T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,25.9
534743,Brecon Road Abergavenny,2023-06-20T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,20.13
534743,Brecon Road Abergavenny,2023-06-20T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.95
534743,Brecon Road Abergavenny,2023-06-20T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,47.6
534743,Brecon Road Abergavenny,2023-06-20T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,108.4
534743,Brecon Road Abergavenny,2023-06-20T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,86.3
534743,Brecon Road Abergavenny,2023-06-20T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.7
534743,Brecon Road Abergavenny,2023-06-20T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
534743,Brecon Road Abergavenny,2023-06-20T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
534743,Brecon Road Abergavenny,2023-06-20T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.76
534743,Brecon Road Abergavenny,2023-06-20T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.94
534743,Brecon Road Abergavenny,2023-06-20T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.74
534743,Brecon Road Abergavenny,2023-06-20T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.44
534743,Brecon Road Abergavenny,2023-06-20T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.9
534743,Brecon Road Abergavenny,2023-06-20T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.6
534743,Brecon Road Abergavenny,2023-06-20T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.7
534743,Brecon Road Abergavenny,2023-06-20T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.6
534743,Brecon Road Abergavenny,2023-06-20T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.41
534743,Brecon Road Abergavenny,2023-06-20T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
534743,Brecon Road Abergavenny,2023-06-20T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
534743,Brecon Road Abergavenny,2023-06-20T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,22.81
534743,Brecon Road Abergavenny,2023-06-20T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.4
534743,Brecon Road Abergavenny,2023-06-20T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.43
534743,Brecon Road Abergavenny,2023-06-20T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,63.3
534743,Brecon Road Abergavenny,2023-06-20T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,103.0
534743,Brecon Road Abergavenny,2023-06-20T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
534743,Brecon Road Abergavenny,2023-06-20T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.7
534743,Brecon Road Abergavenny,2023-06-20T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
534743,Brecon Road Abergavenny,2023-06-20T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
534743,Brecon Road Abergavenny,2023-06-20T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
534743,Brecon Road Abergavenny,2023-06-20T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.26
534743,Brecon Road Abergavenny,2023-06-20T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.3
534743,Brecon Road Abergavenny,2023-06-20T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.43
534743,Brecon Road Abergavenny,2023-06-20T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
534743,Brecon Road Abergavenny,2023-06-20T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
534743,Brecon Road Abergavenny,2023-06-20T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
534743,Brecon Road Abergavenny,2023-06-20T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.1
534743,Brecon Road Abergavenny,2023-06-20T08:10:00.000+00:00,transformer,,Temperature,C,33.5
534743,Brecon Road Abergavenny,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
534743,Brecon Road Abergavenny,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
534743,Brecon Road Abergavenny,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
534743,Brecon Road Abergavenny,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
534743,Brecon Road Abergavenny,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
534743,Brecon Road Abergavenny,2023-06-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
534743,Brecon Road Abergavenny,2023-06-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
534743,Brecon Road Abergavenny,2023-06-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
534743,Brecon Road Abergavenny,2023-06-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,64.92
534743,Brecon Road Abergavenny,2023-06-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,39.58
534743,Brecon Road Abergavenny,2023-06-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,40.24
534743,Brecon Road Abergavenny,2023-06-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,134.1
534743,Brecon Road Abergavenny,2023-06-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,274.9
534743,Brecon Road Abergavenny,2023-06-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
534743,Brecon Road Abergavenny,2023-06-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
534743,Brecon Road Abergavenny,2023-06-20T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.49
534743,Brecon Road Abergavenny,2023-06-20T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.55
534743,Brecon Road Abergavenny,2023-06-20T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.18
534743,Brecon Road Abergavenny,2023-06-20T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,21.56
534743,Brecon Road Abergavenny,2023-06-20T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,19.2
534743,Brecon Road Abergavenny,2023-06-20T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.68
534743,Brecon Road Abergavenny,2023-06-20T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.7
534743,Brecon Road Abergavenny,2023-06-20T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,90.2
534743,Brecon Road Abergavenny,2023-06-20T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,83.1
534743,Brecon Road Abergavenny,2023-06-20T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.8
534743,Brecon Road Abergavenny,2023-06-20T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
534743,Brecon Road Abergavenny,2023-06-20T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
534743,Brecon Road Abergavenny,2023-06-20T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.04
534743,Brecon Road Abergavenny,2023-06-20T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.46
534743,Brecon Road Abergavenny,2023-06-20T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.43
534743,Brecon Road Abergavenny,2023-06-20T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.27
534743,Brecon Road Abergavenny,2023-06-20T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.4
534743,Brecon Road Abergavenny,2023-06-20T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.0
534743,Brecon Road Abergavenny,2023-06-20T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.4
534743,Brecon Road Abergavenny,2023-06-20T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.0
534743,Brecon Road Abergavenny,2023-06-20T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
534743,Brecon Road Abergavenny,2023-06-20T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
534743,Brecon Road Abergavenny,2023-06-20T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
534743,Brecon Road Abergavenny,2023-06-20T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.16
534743,Brecon Road Abergavenny,2023-06-20T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.25
534743,Brecon Road Abergavenny,2023-06-20T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.59
534743,Brecon Road Abergavenny,2023-06-20T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.9
534743,Brecon Road Abergavenny,2023-06-20T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.2
534743,Brecon Road Abergavenny,2023-06-20T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.6
534743,Brecon Road Abergavenny,2023-06-20T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.6
534743,Brecon Road Abergavenny,2023-06-20T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
534743,Brecon Road Abergavenny,2023-06-20T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
534743,Brecon Road Abergavenny,2023-06-20T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
534743,Brecon Road Abergavenny,2023-06-20T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.31
534743,Brecon Road Abergavenny,2023-06-20T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.2
534743,Brecon Road Abergavenny,2023-06-20T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.31
534743,Brecon Road Abergavenny,2023-06-20T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
534743,Brecon Road Abergavenny,2023-06-20T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
534743,Brecon Road Abergavenny,2023-06-20T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
534743,Brecon Road Abergavenny,2023-06-20T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
534743,Brecon Road Abergavenny,2023-06-20T08:00:00.000+00:00,transformer,,Temperature,C,33.5
534743,Brecon Road Abergavenny,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
534743,Brecon Road Abergavenny,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
534743,Brecon Road Abergavenny,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
534743,Brecon Road Abergavenny,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
534743,Brecon Road Abergavenny,2023-06-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
534743,Brecon Road Abergavenny,2023-06-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.58
534743,Brecon Road Abergavenny,2023-06-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
534743,Brecon Road Abergavenny,2023-06-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,56.49
534743,Brecon Road Abergavenny,2023-06-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,39.08
534743,Brecon Road Abergavenny,2023-06-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,42.85
534743,Brecon Road Abergavenny,2023-06-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,101.3
534743,Brecon Road Abergavenny,2023-06-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.2
534743,Brecon Road Abergavenny,2023-06-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
534743,Brecon Road Abergavenny,2023-06-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
534743,Brecon Road Abergavenny,2023-06-20T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.25
534743,Brecon Road Abergavenny,2023-06-20T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.03
534743,Brecon Road Abergavenny,2023-06-20T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.94
