Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-20T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,21.29
534743,Brecon Road Abergavenny,2023-06-20T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,20.16
534743,Brecon Road Abergavenny,2023-06-20T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.63
534743,Brecon Road Abergavenny,2023-06-20T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.6
534743,Brecon Road Abergavenny,2023-06-20T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,90.1
534743,Brecon Road Abergavenny,2023-06-20T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,87.8
534743,Brecon Road Abergavenny,2023-06-20T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.3
534743,Brecon Road Abergavenny,2023-06-20T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
534743,Brecon Road Abergavenny,2023-06-20T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.77
534743,Brecon Road Abergavenny,2023-06-20T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
534743,Brecon Road Abergavenny,2023-06-20T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.51
534743,Brecon Road Abergavenny,2023-06-20T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.66
534743,Brecon Road Abergavenny,2023-06-20T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.4
534743,Brecon Road Abergavenny,2023-06-20T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
534743,Brecon Road Abergavenny,2023-06-20T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.5
534743,Brecon Road Abergavenny,2023-06-20T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.5
534743,Brecon Road Abergavenny,2023-06-20T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.8
534743,Brecon Road Abergavenny,2023-06-20T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.2
534743,Brecon Road Abergavenny,2023-06-20T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
534743,Brecon Road Abergavenny,2023-06-20T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
534743,Brecon Road Abergavenny,2023-06-20T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.54
534743,Brecon Road Abergavenny,2023-06-20T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.02
534743,Brecon Road Abergavenny,2023-06-20T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.34
534743,Brecon Road Abergavenny,2023-06-20T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.6
534743,Brecon Road Abergavenny,2023-06-20T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.9
534743,Brecon Road Abergavenny,2023-06-20T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
534743,Brecon Road Abergavenny,2023-06-20T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.1
534743,Brecon Road Abergavenny,2023-06-20T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
534743,Brecon Road Abergavenny,2023-06-20T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
534743,Brecon Road Abergavenny,2023-06-20T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
534743,Brecon Road Abergavenny,2023-06-20T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.49
534743,Brecon Road Abergavenny,2023-06-20T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.19
534743,Brecon Road Abergavenny,2023-06-20T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.78
534743,Brecon Road Abergavenny,2023-06-20T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
534743,Brecon Road Abergavenny,2023-06-20T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
534743,Brecon Road Abergavenny,2023-06-20T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
534743,Brecon Road Abergavenny,2023-06-20T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
534743,Brecon Road Abergavenny,2023-06-20T07:50:00.000+00:00,transformer,,Temperature,C,33.4
534743,Brecon Road Abergavenny,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
534743,Brecon Road Abergavenny,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
534743,Brecon Road Abergavenny,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
534743,Brecon Road Abergavenny,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
534743,Brecon Road Abergavenny,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
534743,Brecon Road Abergavenny,2023-06-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
534743,Brecon Road Abergavenny,2023-06-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.11
534743,Brecon Road Abergavenny,2023-06-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
534743,Brecon Road Abergavenny,2023-06-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,51.82
534743,Brecon Road Abergavenny,2023-06-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,39.02
534743,Brecon Road Abergavenny,2023-06-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,45.14
534743,Brecon Road Abergavenny,2023-06-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,86.4
534743,Brecon Road Abergavenny,2023-06-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.5
534743,Brecon Road Abergavenny,2023-06-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
534743,Brecon Road Abergavenny,2023-06-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
534743,Brecon Road Abergavenny,2023-06-20T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.69
534743,Brecon Road Abergavenny,2023-06-20T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.59
534743,Brecon Road Abergavenny,2023-06-20T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.98
534743,Brecon Road Abergavenny,2023-06-20T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,22.16
534743,Brecon Road Abergavenny,2023-06-20T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,20.34
534743,Brecon Road Abergavenny,2023-06-20T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.68
534743,Brecon Road Abergavenny,2023-06-20T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.5
534743,Brecon Road Abergavenny,2023-06-20T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,93.2
534743,Brecon Road Abergavenny,2023-06-20T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,88.0
534743,Brecon Road Abergavenny,2023-06-20T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.6
534743,Brecon Road Abergavenny,2023-06-20T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.19
534743,Brecon Road Abergavenny,2023-06-20T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.63
534743,Brecon Road Abergavenny,2023-06-20T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.61
534743,Brecon Road Abergavenny,2023-06-20T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.12
534743,Brecon Road Abergavenny,2023-06-20T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.23
534743,Brecon Road Abergavenny,2023-06-20T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.24
534743,Brecon Road Abergavenny,2023-06-20T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
534743,Brecon Road Abergavenny,2023-06-20T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.7
534743,Brecon Road Abergavenny,2023-06-20T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.2
534743,Brecon Road Abergavenny,2023-06-20T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.2
534743,Brecon Road Abergavenny,2023-06-20T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.49
534743,Brecon Road Abergavenny,2023-06-20T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
534743,Brecon Road Abergavenny,2023-06-20T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
534743,Brecon Road Abergavenny,2023-06-20T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,23.55
534743,Brecon Road Abergavenny,2023-06-20T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.69
534743,Brecon Road Abergavenny,2023-06-20T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.81
534743,Brecon Road Abergavenny,2023-06-20T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.1
534743,Brecon Road Abergavenny,2023-06-20T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.2
534743,Brecon Road Abergavenny,2023-06-20T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.3
534743,Brecon Road Abergavenny,2023-06-20T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.9
534743,Brecon Road Abergavenny,2023-06-20T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
534743,Brecon Road Abergavenny,2023-06-20T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
534743,Brecon Road Abergavenny,2023-06-20T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
534743,Brecon Road Abergavenny,2023-06-20T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.84
534743,Brecon Road Abergavenny,2023-06-20T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.71
534743,Brecon Road Abergavenny,2023-06-20T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.5
534743,Brecon Road Abergavenny,2023-06-20T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
534743,Brecon Road Abergavenny,2023-06-20T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
534743,Brecon Road Abergavenny,2023-06-20T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
534743,Brecon Road Abergavenny,2023-06-20T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
534743,Brecon Road Abergavenny,2023-06-20T07:40:00.000+00:00,transformer,,Temperature,C,33.3
534743,Brecon Road Abergavenny,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
534743,Brecon Road Abergavenny,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
534743,Brecon Road Abergavenny,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
534743,Brecon Road Abergavenny,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
534743,Brecon Road Abergavenny,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
534743,Brecon Road Abergavenny,2023-06-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.04
534743,Brecon Road Abergavenny,2023-06-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.67
534743,Brecon Road Abergavenny,2023-06-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
534743,Brecon Road Abergavenny,2023-06-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,58.66
534743,Brecon Road Abergavenny,2023-06-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,52.98
534743,Brecon Road Abergavenny,2023-06-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,45.23
534743,Brecon Road Abergavenny,2023-06-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,85.0
534743,Brecon Road Abergavenny,2023-06-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.1
534743,Brecon Road Abergavenny,2023-06-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.4
534743,Brecon Road Abergavenny,2023-06-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
534743,Brecon Road Abergavenny,2023-06-20T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.86
534743,Brecon Road Abergavenny,2023-06-20T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.63
534743,Brecon Road Abergavenny,2023-06-20T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.07
534743,Brecon Road Abergavenny,2023-06-20T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,23.76
534743,Brecon Road Abergavenny,2023-06-20T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,24.25
534743,Brecon Road Abergavenny,2023-06-20T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,17.66
534743,Brecon Road Abergavenny,2023-06-20T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.1
534743,Brecon Road Abergavenny,2023-06-20T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,100.1
534743,Brecon Road Abergavenny,2023-06-20T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,104.0
534743,Brecon Road Abergavenny,2023-06-20T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.6
534743,Brecon Road Abergavenny,2023-06-20T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.62
534743,Brecon Road Abergavenny,2023-06-20T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.21
534743,Brecon Road Abergavenny,2023-06-20T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.39
534743,Brecon Road Abergavenny,2023-06-20T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.18
534743,Brecon Road Abergavenny,2023-06-20T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.36
534743,Brecon Road Abergavenny,2023-06-20T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.85
534743,Brecon Road Abergavenny,2023-06-20T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
534743,Brecon Road Abergavenny,2023-06-20T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.7
534743,Brecon Road Abergavenny,2023-06-20T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.2
534743,Brecon Road Abergavenny,2023-06-20T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.2
534743,Brecon Road Abergavenny,2023-06-20T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.49
534743,Brecon Road Abergavenny,2023-06-20T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
534743,Brecon Road Abergavenny,2023-06-20T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
534743,Brecon Road Abergavenny,2023-06-20T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.7
534743,Brecon Road Abergavenny,2023-06-20T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.44
534743,Brecon Road Abergavenny,2023-06-20T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.86
534743,Brecon Road Abergavenny,2023-06-20T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.9
534743,Brecon Road Abergavenny,2023-06-20T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.7
534743,Brecon Road Abergavenny,2023-06-20T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.2
534743,Brecon Road Abergavenny,2023-06-20T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.9
534743,Brecon Road Abergavenny,2023-06-20T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
534743,Brecon Road Abergavenny,2023-06-20T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
534743,Brecon Road Abergavenny,2023-06-20T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
534743,Brecon Road Abergavenny,2023-06-20T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.53
534743,Brecon Road Abergavenny,2023-06-20T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.63
534743,Brecon Road Abergavenny,2023-06-20T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.96
534743,Brecon Road Abergavenny,2023-06-20T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
534743,Brecon Road Abergavenny,2023-06-20T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
534743,Brecon Road Abergavenny,2023-06-20T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
534743,Brecon Road Abergavenny,2023-06-20T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
534743,Brecon Road Abergavenny,2023-06-20T07:30:00.000+00:00,transformer,,Temperature,C,33.2
534743,Brecon Road Abergavenny,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
534743,Brecon Road Abergavenny,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
534743,Brecon Road Abergavenny,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
534743,Brecon Road Abergavenny,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
534743,Brecon Road Abergavenny,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
534743,Brecon Road Abergavenny,2023-06-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.33
534743,Brecon Road Abergavenny,2023-06-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.42
534743,Brecon Road Abergavenny,2023-06-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
534743,Brecon Road Abergavenny,2023-06-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,58.17
534743,Brecon Road Abergavenny,2023-06-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,49.68
534743,Brecon Road Abergavenny,2023-06-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,44.34
534743,Brecon Road Abergavenny,2023-06-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,93.0
534743,Brecon Road Abergavenny,2023-06-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.0
534743,Brecon Road Abergavenny,2023-06-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.7
534743,Brecon Road Abergavenny,2023-06-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
534743,Brecon Road Abergavenny,2023-06-20T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.37
534743,Brecon Road Abergavenny,2023-06-20T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.48
534743,Brecon Road Abergavenny,2023-06-20T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.02
534743,Brecon Road Abergavenny,2023-06-20T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,23.33
534743,Brecon Road Abergavenny,2023-06-20T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,21.81
534743,Brecon Road Abergavenny,2023-06-20T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,17.45
534743,Brecon Road Abergavenny,2023-06-20T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.7
534743,Brecon Road Abergavenny,2023-06-20T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,98.3
534743,Brecon Road Abergavenny,2023-06-20T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,93.3
534743,Brecon Road Abergavenny,2023-06-20T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.8
534743,Brecon Road Abergavenny,2023-06-20T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.48
534743,Brecon Road Abergavenny,2023-06-20T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.48
534743,Brecon Road Abergavenny,2023-06-20T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.3
534743,Brecon Road Abergavenny,2023-06-20T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.5
534743,Brecon Road Abergavenny,2023-06-20T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.12
534743,Brecon Road Abergavenny,2023-06-20T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.59
534743,Brecon Road Abergavenny,2023-06-20T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
534743,Brecon Road Abergavenny,2023-06-20T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.9
534743,Brecon Road Abergavenny,2023-06-20T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.6
534743,Brecon Road Abergavenny,2023-06-20T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.7
534743,Brecon Road Abergavenny,2023-06-20T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
534743,Brecon Road Abergavenny,2023-06-20T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
534743,Brecon Road Abergavenny,2023-06-20T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
534743,Brecon Road Abergavenny,2023-06-20T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.22
534743,Brecon Road Abergavenny,2023-06-20T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.92
534743,Brecon Road Abergavenny,2023-06-20T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.01
534743,Brecon Road Abergavenny,2023-06-20T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
534743,Brecon Road Abergavenny,2023-06-20T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.1
534743,Brecon Road Abergavenny,2023-06-20T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.2
534743,Brecon Road Abergavenny,2023-06-20T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.1
534743,Brecon Road Abergavenny,2023-06-20T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
534743,Brecon Road Abergavenny,2023-06-20T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
534743,Brecon Road Abergavenny,2023-06-20T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
534743,Brecon Road Abergavenny,2023-06-20T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.43
534743,Brecon Road Abergavenny,2023-06-20T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.97
534743,Brecon Road Abergavenny,2023-06-20T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.31
534743,Brecon Road Abergavenny,2023-06-20T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
534743,Brecon Road Abergavenny,2023-06-20T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
534743,Brecon Road Abergavenny,2023-06-20T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
534743,Brecon Road Abergavenny,2023-06-20T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
534743,Brecon Road Abergavenny,2023-06-20T07:20:00.000+00:00,transformer,,Temperature,C,33.1
534743,Brecon Road Abergavenny,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
534743,Brecon Road Abergavenny,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
534743,Brecon Road Abergavenny,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
534743,Brecon Road Abergavenny,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
534743,Brecon Road Abergavenny,2023-06-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
534743,Brecon Road Abergavenny,2023-06-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.09
534743,Brecon Road Abergavenny,2023-06-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
534743,Brecon Road Abergavenny,2023-06-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,57.49
534743,Brecon Road Abergavenny,2023-06-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,45.82
534743,Brecon Road Abergavenny,2023-06-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,47.36
534743,Brecon Road Abergavenny,2023-06-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,84.1
534743,Brecon Road Abergavenny,2023-06-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.3
534743,Brecon Road Abergavenny,2023-06-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
534743,Brecon Road Abergavenny,2023-06-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
534743,Brecon Road Abergavenny,2023-06-20T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.97
534743,Brecon Road Abergavenny,2023-06-20T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.82
534743,Brecon Road Abergavenny,2023-06-20T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.26
534743,Brecon Road Abergavenny,2023-06-20T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,21.9
534743,Brecon Road Abergavenny,2023-06-20T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,21.14
534743,Brecon Road Abergavenny,2023-06-20T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.08
534743,Brecon Road Abergavenny,2023-06-20T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.0
534743,Brecon Road Abergavenny,2023-06-20T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,92.5
534743,Brecon Road Abergavenny,2023-06-20T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,91.1
534743,Brecon Road Abergavenny,2023-06-20T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.4
534743,Brecon Road Abergavenny,2023-06-20T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.77
534743,Brecon Road Abergavenny,2023-06-20T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.9
534743,Brecon Road Abergavenny,2023-06-20T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.1
534743,Brecon Road Abergavenny,2023-06-20T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.41
534743,Brecon Road Abergavenny,2023-06-20T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.93
534743,Brecon Road Abergavenny,2023-06-20T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.47
534743,Brecon Road Abergavenny,2023-06-20T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
534743,Brecon Road Abergavenny,2023-06-20T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.8
534743,Brecon Road Abergavenny,2023-06-20T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.9
534743,Brecon Road Abergavenny,2023-06-20T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.2
534743,Brecon Road Abergavenny,2023-06-20T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
534743,Brecon Road Abergavenny,2023-06-20T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
534743,Brecon Road Abergavenny,2023-06-20T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
534743,Brecon Road Abergavenny,2023-06-20T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.33
534743,Brecon Road Abergavenny,2023-06-20T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.86
534743,Brecon Road Abergavenny,2023-06-20T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.24
534743,Brecon Road Abergavenny,2023-06-20T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
534743,Brecon Road Abergavenny,2023-06-20T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.9
534743,Brecon Road Abergavenny,2023-06-20T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.0
534743,Brecon Road Abergavenny,2023-06-20T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.5
534743,Brecon Road Abergavenny,2023-06-20T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
534743,Brecon Road Abergavenny,2023-06-20T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
534743,Brecon Road Abergavenny,2023-06-20T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
534743,Brecon Road Abergavenny,2023-06-20T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.61
534743,Brecon Road Abergavenny,2023-06-20T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.02
534743,Brecon Road Abergavenny,2023-06-20T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.4
534743,Brecon Road Abergavenny,2023-06-20T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
534743,Brecon Road Abergavenny,2023-06-20T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
534743,Brecon Road Abergavenny,2023-06-20T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
534743,Brecon Road Abergavenny,2023-06-20T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
534743,Brecon Road Abergavenny,2023-06-20T07:10:00.000+00:00,transformer,,Temperature,C,33.1
534743,Brecon Road Abergavenny,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
534743,Brecon Road Abergavenny,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
534743,Brecon Road Abergavenny,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
534743,Brecon Road Abergavenny,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
534743,Brecon Road Abergavenny,2023-06-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.9
534743,Brecon Road Abergavenny,2023-06-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.98
534743,Brecon Road Abergavenny,2023-06-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
534743,Brecon Road Abergavenny,2023-06-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,55.25
534743,Brecon Road Abergavenny,2023-06-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,46.96
534743,Brecon Road Abergavenny,2023-06-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,45.18
534743,Brecon Road Abergavenny,2023-06-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,81.4
534743,Brecon Road Abergavenny,2023-06-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.3
534743,Brecon Road Abergavenny,2023-06-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
534743,Brecon Road Abergavenny,2023-06-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
534743,Brecon Road Abergavenny,2023-06-20T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.01
534743,Brecon Road Abergavenny,2023-06-20T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.26
534743,Brecon Road Abergavenny,2023-06-20T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.92
534743,Brecon Road Abergavenny,2023-06-20T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,20.84
534743,Brecon Road Abergavenny,2023-06-20T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,20.98
534743,Brecon Road Abergavenny,2023-06-20T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,18.48
534743,Brecon Road Abergavenny,2023-06-20T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.7
534743,Brecon Road Abergavenny,2023-06-20T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,88.1
534743,Brecon Road Abergavenny,2023-06-20T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,90.7
534743,Brecon Road Abergavenny,2023-06-20T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.0
534743,Brecon Road Abergavenny,2023-06-20T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
534743,Brecon Road Abergavenny,2023-06-20T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.77
534743,Brecon Road Abergavenny,2023-06-20T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
534743,Brecon Road Abergavenny,2023-06-20T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.62
534743,Brecon Road Abergavenny,2023-06-20T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.91
534743,Brecon Road Abergavenny,2023-06-20T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.45
534743,Brecon Road Abergavenny,2023-06-20T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
534743,Brecon Road Abergavenny,2023-06-20T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.5
534743,Brecon Road Abergavenny,2023-06-20T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.0
534743,Brecon Road Abergavenny,2023-06-20T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.2
534743,Brecon Road Abergavenny,2023-06-20T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
534743,Brecon Road Abergavenny,2023-06-20T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
534743,Brecon Road Abergavenny,2023-06-20T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
534743,Brecon Road Abergavenny,2023-06-20T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.71
534743,Brecon Road Abergavenny,2023-06-20T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.03
534743,Brecon Road Abergavenny,2023-06-20T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.74
534743,Brecon Road Abergavenny,2023-06-20T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
534743,Brecon Road Abergavenny,2023-06-20T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.7
534743,Brecon Road Abergavenny,2023-06-20T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.8
534743,Brecon Road Abergavenny,2023-06-20T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.0
534743,Brecon Road Abergavenny,2023-06-20T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
534743,Brecon Road Abergavenny,2023-06-20T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
534743,Brecon Road Abergavenny,2023-06-20T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
534743,Brecon Road Abergavenny,2023-06-20T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.87
534743,Brecon Road Abergavenny,2023-06-20T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.96
534743,Brecon Road Abergavenny,2023-06-20T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.81
534743,Brecon Road Abergavenny,2023-06-20T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
534743,Brecon Road Abergavenny,2023-06-20T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
534743,Brecon Road Abergavenny,2023-06-20T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
534743,Brecon Road Abergavenny,2023-06-20T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
534743,Brecon Road Abergavenny,2023-06-20T07:00:00.000+00:00,transformer,,Temperature,C,33.0
534743,Brecon Road Abergavenny,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
534743,Brecon Road Abergavenny,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
534743,Brecon Road Abergavenny,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
534743,Brecon Road Abergavenny,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
534743,Brecon Road Abergavenny,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
534743,Brecon Road Abergavenny,2023-06-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
534743,Brecon Road Abergavenny,2023-06-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.3
534743,Brecon Road Abergavenny,2023-06-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
534743,Brecon Road Abergavenny,2023-06-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,51.04
534743,Brecon Road Abergavenny,2023-06-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,42.87
534743,Brecon Road Abergavenny,2023-06-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,47.47
534743,Brecon Road Abergavenny,2023-06-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,82.9
534743,Brecon Road Abergavenny,2023-06-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.5
534743,Brecon Road Abergavenny,2023-06-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
534743,Brecon Road Abergavenny,2023-06-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
534743,Brecon Road Abergavenny,2023-06-20T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.49
534743,Brecon Road Abergavenny,2023-06-20T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.98
534743,Brecon Road Abergavenny,2023-06-20T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.08
534743,Brecon Road Abergavenny,2023-06-20T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,19.93
534743,Brecon Road Abergavenny,2023-06-20T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,20.04
534743,Brecon Road Abergavenny,2023-06-20T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.51
534743,Brecon Road Abergavenny,2023-06-20T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.2
534743,Brecon Road Abergavenny,2023-06-20T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,84.2
534743,Brecon Road Abergavenny,2023-06-20T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,87.4
534743,Brecon Road Abergavenny,2023-06-20T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.3
534743,Brecon Road Abergavenny,2023-06-20T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
534743,Brecon Road Abergavenny,2023-06-20T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.32
534743,Brecon Road Abergavenny,2023-06-20T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
534743,Brecon Road Abergavenny,2023-06-20T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.0
534743,Brecon Road Abergavenny,2023-06-20T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.96
534743,Brecon Road Abergavenny,2023-06-20T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.06
534743,Brecon Road Abergavenny,2023-06-20T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
534743,Brecon Road Abergavenny,2023-06-20T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.4
534743,Brecon Road Abergavenny,2023-06-20T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.1
534743,Brecon Road Abergavenny,2023-06-20T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.9
534743,Brecon Road Abergavenny,2023-06-20T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
534743,Brecon Road Abergavenny,2023-06-20T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
534743,Brecon Road Abergavenny,2023-06-20T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
534743,Brecon Road Abergavenny,2023-06-20T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.37
534743,Brecon Road Abergavenny,2023-06-20T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.84
534743,Brecon Road Abergavenny,2023-06-20T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.78
534743,Brecon Road Abergavenny,2023-06-20T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.0
534743,Brecon Road Abergavenny,2023-06-20T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.6
534743,Brecon Road Abergavenny,2023-06-20T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.9
534743,Brecon Road Abergavenny,2023-06-20T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.3
534743,Brecon Road Abergavenny,2023-06-20T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
534743,Brecon Road Abergavenny,2023-06-20T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
534743,Brecon Road Abergavenny,2023-06-20T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
534743,Brecon Road Abergavenny,2023-06-20T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.51
534743,Brecon Road Abergavenny,2023-06-20T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.41
534743,Brecon Road Abergavenny,2023-06-20T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.89
534743,Brecon Road Abergavenny,2023-06-20T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
534743,Brecon Road Abergavenny,2023-06-20T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
534743,Brecon Road Abergavenny,2023-06-20T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
534743,Brecon Road Abergavenny,2023-06-20T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
534743,Brecon Road Abergavenny,2023-06-20T06:50:00.000+00:00,transformer,,Temperature,C,33.0
534743,Brecon Road Abergavenny,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
534743,Brecon Road Abergavenny,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
534743,Brecon Road Abergavenny,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
534743,Brecon Road Abergavenny,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
534743,Brecon Road Abergavenny,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
534743,Brecon Road Abergavenny,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
534743,Brecon Road Abergavenny,2023-06-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
534743,Brecon Road Abergavenny,2023-06-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.37
534743,Brecon Road Abergavenny,2023-06-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
534743,Brecon Road Abergavenny,2023-06-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,46.81
534743,Brecon Road Abergavenny,2023-06-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,40.25
534743,Brecon Road Abergavenny,2023-06-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,52.24
534743,Brecon Road Abergavenny,2023-06-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,79.4
534743,Brecon Road Abergavenny,2023-06-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.1
534743,Brecon Road Abergavenny,2023-06-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
534743,Brecon Road Abergavenny,2023-06-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.8
534743,Brecon Road Abergavenny,2023-06-20T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.74
534743,Brecon Road Abergavenny,2023-06-20T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.94
534743,Brecon Road Abergavenny,2023-06-20T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.67
534743,Brecon Road Abergavenny,2023-06-20T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,18.55
534743,Brecon Road Abergavenny,2023-06-20T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,22.73
534743,Brecon Road Abergavenny,2023-06-20T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,18.18
534743,Brecon Road Abergavenny,2023-06-20T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.0
534743,Brecon Road Abergavenny,2023-06-20T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.1
534743,Brecon Road Abergavenny,2023-06-20T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,97.9
534743,Brecon Road Abergavenny,2023-06-20T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.9
534743,Brecon Road Abergavenny,2023-06-20T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
534743,Brecon Road Abergavenny,2023-06-20T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
534743,Brecon Road Abergavenny,2023-06-20T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
534743,Brecon Road Abergavenny,2023-06-20T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.38
534743,Brecon Road Abergavenny,2023-06-20T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.74
534743,Brecon Road Abergavenny,2023-06-20T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.01
534743,Brecon Road Abergavenny,2023-06-20T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.2
534743,Brecon Road Abergavenny,2023-06-20T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.3
534743,Brecon Road Abergavenny,2023-06-20T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.6
534743,Brecon Road Abergavenny,2023-06-20T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.0
534743,Brecon Road Abergavenny,2023-06-20T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
534743,Brecon Road Abergavenny,2023-06-20T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
534743,Brecon Road Abergavenny,2023-06-20T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
534743,Brecon Road Abergavenny,2023-06-20T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.87
534743,Brecon Road Abergavenny,2023-06-20T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.55
534743,Brecon Road Abergavenny,2023-06-20T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
534743,Brecon Road Abergavenny,2023-06-20T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
534743,Brecon Road Abergavenny,2023-06-20T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.3
534743,Brecon Road Abergavenny,2023-06-20T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.6
534743,Brecon Road Abergavenny,2023-06-20T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.8
534743,Brecon Road Abergavenny,2023-06-20T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
534743,Brecon Road Abergavenny,2023-06-20T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
534743,Brecon Road Abergavenny,2023-06-20T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
534743,Brecon Road Abergavenny,2023-06-20T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.22
534743,Brecon Road Abergavenny,2023-06-20T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.19
534743,Brecon Road Abergavenny,2023-06-20T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.22
534743,Brecon Road Abergavenny,2023-06-20T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
534743,Brecon Road Abergavenny,2023-06-20T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
534743,Brecon Road Abergavenny,2023-06-20T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.9
534743,Brecon Road Abergavenny,2023-06-20T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
534743,Brecon Road Abergavenny,2023-06-20T06:40:00.000+00:00,transformer,,Temperature,C,33.0
534743,Brecon Road Abergavenny,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
534743,Brecon Road Abergavenny,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
534743,Brecon Road Abergavenny,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
534743,Brecon Road Abergavenny,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
534743,Brecon Road Abergavenny,2023-06-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
534743,Brecon Road Abergavenny,2023-06-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
534743,Brecon Road Abergavenny,2023-06-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
534743,Brecon Road Abergavenny,2023-06-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,45.02
534743,Brecon Road Abergavenny,2023-06-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,54.2
534743,Brecon Road Abergavenny,2023-06-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,44.41
534743,Brecon Road Abergavenny,2023-06-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,73.1
534743,Brecon Road Abergavenny,2023-06-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
534743,Brecon Road Abergavenny,2023-06-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.8
534743,Brecon Road Abergavenny,2023-06-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
534743,Brecon Road Abergavenny,2023-06-20T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.0
534743,Brecon Road Abergavenny,2023-06-20T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.75
534743,Brecon Road Abergavenny,2023-06-20T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.06
534743,Brecon Road Abergavenny,2023-06-20T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,18.87
534743,Brecon Road Abergavenny,2023-06-20T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,17.15
534743,Brecon Road Abergavenny,2023-06-20T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,17.82
534743,Brecon Road Abergavenny,2023-06-20T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
534743,Brecon Road Abergavenny,2023-06-20T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,79.1
534743,Brecon Road Abergavenny,2023-06-20T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.2
534743,Brecon Road Abergavenny,2023-06-20T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.5
534743,Brecon Road Abergavenny,2023-06-20T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
534743,Brecon Road Abergavenny,2023-06-20T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
534743,Brecon Road Abergavenny,2023-06-20T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
534743,Brecon Road Abergavenny,2023-06-20T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.6
534743,Brecon Road Abergavenny,2023-06-20T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.66
534743,Brecon Road Abergavenny,2023-06-20T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.8
534743,Brecon Road Abergavenny,2023-06-20T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
534743,Brecon Road Abergavenny,2023-06-20T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.2
534743,Brecon Road Abergavenny,2023-06-20T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.3
534743,Brecon Road Abergavenny,2023-06-20T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.7
534743,Brecon Road Abergavenny,2023-06-20T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
534743,Brecon Road Abergavenny,2023-06-20T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
534743,Brecon Road Abergavenny,2023-06-20T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
534743,Brecon Road Abergavenny,2023-06-20T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.19
534743,Brecon Road Abergavenny,2023-06-20T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.73
534743,Brecon Road Abergavenny,2023-06-20T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.36
534743,Brecon Road Abergavenny,2023-06-20T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
534743,Brecon Road Abergavenny,2023-06-20T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.9
534743,Brecon Road Abergavenny,2023-06-20T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.7
534743,Brecon Road Abergavenny,2023-06-20T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.9
534743,Brecon Road Abergavenny,2023-06-20T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
534743,Brecon Road Abergavenny,2023-06-20T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
534743,Brecon Road Abergavenny,2023-06-20T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
534743,Brecon Road Abergavenny,2023-06-20T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.99
534743,Brecon Road Abergavenny,2023-06-20T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.44
