Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-20T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.11
534743,Brecon Road Abergavenny,2023-06-20T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
534743,Brecon Road Abergavenny,2023-06-20T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
534743,Brecon Road Abergavenny,2023-06-20T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
534743,Brecon Road Abergavenny,2023-06-20T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.7
534743,Brecon Road Abergavenny,2023-06-20T06:30:00.000+00:00,transformer,,Temperature,C,33.0
534743,Brecon Road Abergavenny,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
534743,Brecon Road Abergavenny,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
534743,Brecon Road Abergavenny,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
534743,Brecon Road Abergavenny,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
534743,Brecon Road Abergavenny,2023-06-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
534743,Brecon Road Abergavenny,2023-06-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
534743,Brecon Road Abergavenny,2023-06-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
534743,Brecon Road Abergavenny,2023-06-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,46.64
534743,Brecon Road Abergavenny,2023-06-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,43.98
534743,Brecon Road Abergavenny,2023-06-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,48.1
534743,Brecon Road Abergavenny,2023-06-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
534743,Brecon Road Abergavenny,2023-06-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
534743,Brecon Road Abergavenny,2023-06-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
534743,Brecon Road Abergavenny,2023-06-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
534743,Brecon Road Abergavenny,2023-06-20T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.72
534743,Brecon Road Abergavenny,2023-06-20T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.15
534743,Brecon Road Abergavenny,2023-06-20T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.64
534743,Brecon Road Abergavenny,2023-06-20T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,19.06
534743,Brecon Road Abergavenny,2023-06-20T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,16.34
534743,Brecon Road Abergavenny,2023-06-20T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.53
534743,Brecon Road Abergavenny,2023-06-20T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.7
534743,Brecon Road Abergavenny,2023-06-20T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,80.3
534743,Brecon Road Abergavenny,2023-06-20T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.4
534743,Brecon Road Abergavenny,2023-06-20T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.4
534743,Brecon Road Abergavenny,2023-06-20T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
534743,Brecon Road Abergavenny,2023-06-20T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
534743,Brecon Road Abergavenny,2023-06-20T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.32
534743,Brecon Road Abergavenny,2023-06-20T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.29
534743,Brecon Road Abergavenny,2023-06-20T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.37
534743,Brecon Road Abergavenny,2023-06-20T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.59
534743,Brecon Road Abergavenny,2023-06-20T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.2
534743,Brecon Road Abergavenny,2023-06-20T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.6
534743,Brecon Road Abergavenny,2023-06-20T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.1
534743,Brecon Road Abergavenny,2023-06-20T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.4
534743,Brecon Road Abergavenny,2023-06-20T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
534743,Brecon Road Abergavenny,2023-06-20T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
534743,Brecon Road Abergavenny,2023-06-20T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
534743,Brecon Road Abergavenny,2023-06-20T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.28
534743,Brecon Road Abergavenny,2023-06-20T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.83
534743,Brecon Road Abergavenny,2023-06-20T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.49
534743,Brecon Road Abergavenny,2023-06-20T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
534743,Brecon Road Abergavenny,2023-06-20T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.8
534743,Brecon Road Abergavenny,2023-06-20T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.0
534743,Brecon Road Abergavenny,2023-06-20T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.4
534743,Brecon Road Abergavenny,2023-06-20T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
534743,Brecon Road Abergavenny,2023-06-20T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
534743,Brecon Road Abergavenny,2023-06-20T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
534743,Brecon Road Abergavenny,2023-06-20T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.88
534743,Brecon Road Abergavenny,2023-06-20T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.59
534743,Brecon Road Abergavenny,2023-06-20T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.75
534743,Brecon Road Abergavenny,2023-06-20T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
534743,Brecon Road Abergavenny,2023-06-20T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
534743,Brecon Road Abergavenny,2023-06-20T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
534743,Brecon Road Abergavenny,2023-06-20T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
534743,Brecon Road Abergavenny,2023-06-20T06:20:00.000+00:00,transformer,,Temperature,C,33.1
534743,Brecon Road Abergavenny,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
534743,Brecon Road Abergavenny,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
534743,Brecon Road Abergavenny,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
534743,Brecon Road Abergavenny,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
534743,Brecon Road Abergavenny,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
534743,Brecon Road Abergavenny,2023-06-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
534743,Brecon Road Abergavenny,2023-06-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.69
534743,Brecon Road Abergavenny,2023-06-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
534743,Brecon Road Abergavenny,2023-06-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,43.5
534743,Brecon Road Abergavenny,2023-06-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,44.14
534743,Brecon Road Abergavenny,2023-06-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,43.35
534743,Brecon Road Abergavenny,2023-06-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
534743,Brecon Road Abergavenny,2023-06-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
534743,Brecon Road Abergavenny,2023-06-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
534743,Brecon Road Abergavenny,2023-06-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
534743,Brecon Road Abergavenny,2023-06-20T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.1
534743,Brecon Road Abergavenny,2023-06-20T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.58
534743,Brecon Road Abergavenny,2023-06-20T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.1
534743,Brecon Road Abergavenny,2023-06-20T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,19.47
534743,Brecon Road Abergavenny,2023-06-20T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.31
534743,Brecon Road Abergavenny,2023-06-20T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.08
534743,Brecon Road Abergavenny,2023-06-20T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,40.7
534743,Brecon Road Abergavenny,2023-06-20T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.7
534743,Brecon Road Abergavenny,2023-06-20T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.9
534743,Brecon Road Abergavenny,2023-06-20T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.9
534743,Brecon Road Abergavenny,2023-06-20T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
534743,Brecon Road Abergavenny,2023-06-20T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.52
534743,Brecon Road Abergavenny,2023-06-20T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
534743,Brecon Road Abergavenny,2023-06-20T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.18
534743,Brecon Road Abergavenny,2023-06-20T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.38
534743,Brecon Road Abergavenny,2023-06-20T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.6
534743,Brecon Road Abergavenny,2023-06-20T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
534743,Brecon Road Abergavenny,2023-06-20T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.1
534743,Brecon Road Abergavenny,2023-06-20T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.0
534743,Brecon Road Abergavenny,2023-06-20T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.6
534743,Brecon Road Abergavenny,2023-06-20T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
534743,Brecon Road Abergavenny,2023-06-20T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
534743,Brecon Road Abergavenny,2023-06-20T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
534743,Brecon Road Abergavenny,2023-06-20T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.43
534743,Brecon Road Abergavenny,2023-06-20T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.02
534743,Brecon Road Abergavenny,2023-06-20T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.7
534743,Brecon Road Abergavenny,2023-06-20T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
534743,Brecon Road Abergavenny,2023-06-20T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
534743,Brecon Road Abergavenny,2023-06-20T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.3
534743,Brecon Road Abergavenny,2023-06-20T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.8
534743,Brecon Road Abergavenny,2023-06-20T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
534743,Brecon Road Abergavenny,2023-06-20T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
534743,Brecon Road Abergavenny,2023-06-20T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
534743,Brecon Road Abergavenny,2023-06-20T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.41
534743,Brecon Road Abergavenny,2023-06-20T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.09
534743,Brecon Road Abergavenny,2023-06-20T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.1
534743,Brecon Road Abergavenny,2023-06-20T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
534743,Brecon Road Abergavenny,2023-06-20T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
534743,Brecon Road Abergavenny,2023-06-20T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
534743,Brecon Road Abergavenny,2023-06-20T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
534743,Brecon Road Abergavenny,2023-06-20T06:10:00.000+00:00,transformer,,Temperature,C,33.1
534743,Brecon Road Abergavenny,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
534743,Brecon Road Abergavenny,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
534743,Brecon Road Abergavenny,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
534743,Brecon Road Abergavenny,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
534743,Brecon Road Abergavenny,2023-06-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
534743,Brecon Road Abergavenny,2023-06-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.5
534743,Brecon Road Abergavenny,2023-06-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
534743,Brecon Road Abergavenny,2023-06-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,42.5
534743,Brecon Road Abergavenny,2023-06-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,40.8
534743,Brecon Road Abergavenny,2023-06-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,41.48
534743,Brecon Road Abergavenny,2023-06-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
534743,Brecon Road Abergavenny,2023-06-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
534743,Brecon Road Abergavenny,2023-06-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
534743,Brecon Road Abergavenny,2023-06-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
534743,Brecon Road Abergavenny,2023-06-20T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.11
534743,Brecon Road Abergavenny,2023-06-20T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.45
534743,Brecon Road Abergavenny,2023-06-20T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.54
534743,Brecon Road Abergavenny,2023-06-20T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,17.71
534743,Brecon Road Abergavenny,2023-06-20T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.68
534743,Brecon Road Abergavenny,2023-06-20T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.6
534743,Brecon Road Abergavenny,2023-06-20T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,37.5
534743,Brecon Road Abergavenny,2023-06-20T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.0
534743,Brecon Road Abergavenny,2023-06-20T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.0
534743,Brecon Road Abergavenny,2023-06-20T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.9
534743,Brecon Road Abergavenny,2023-06-20T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
534743,Brecon Road Abergavenny,2023-06-20T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
534743,Brecon Road Abergavenny,2023-06-20T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.69
534743,Brecon Road Abergavenny,2023-06-20T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.18
534743,Brecon Road Abergavenny,2023-06-20T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.42
534743,Brecon Road Abergavenny,2023-06-20T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.08
534743,Brecon Road Abergavenny,2023-06-20T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
534743,Brecon Road Abergavenny,2023-06-20T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.1
534743,Brecon Road Abergavenny,2023-06-20T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.4
534743,Brecon Road Abergavenny,2023-06-20T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.0
534743,Brecon Road Abergavenny,2023-06-20T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
534743,Brecon Road Abergavenny,2023-06-20T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
534743,Brecon Road Abergavenny,2023-06-20T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
534743,Brecon Road Abergavenny,2023-06-20T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.56
534743,Brecon Road Abergavenny,2023-06-20T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.63
534743,Brecon Road Abergavenny,2023-06-20T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.67
534743,Brecon Road Abergavenny,2023-06-20T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
534743,Brecon Road Abergavenny,2023-06-20T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
534743,Brecon Road Abergavenny,2023-06-20T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.1
534743,Brecon Road Abergavenny,2023-06-20T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.3
534743,Brecon Road Abergavenny,2023-06-20T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
534743,Brecon Road Abergavenny,2023-06-20T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
534743,Brecon Road Abergavenny,2023-06-20T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
534743,Brecon Road Abergavenny,2023-06-20T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.87
534743,Brecon Road Abergavenny,2023-06-20T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.61
534743,Brecon Road Abergavenny,2023-06-20T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.28
534743,Brecon Road Abergavenny,2023-06-20T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
534743,Brecon Road Abergavenny,2023-06-20T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
534743,Brecon Road Abergavenny,2023-06-20T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
534743,Brecon Road Abergavenny,2023-06-20T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
534743,Brecon Road Abergavenny,2023-06-20T06:00:00.000+00:00,transformer,,Temperature,C,33.1
534743,Brecon Road Abergavenny,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
534743,Brecon Road Abergavenny,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
534743,Brecon Road Abergavenny,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
534743,Brecon Road Abergavenny,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
534743,Brecon Road Abergavenny,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
534743,Brecon Road Abergavenny,2023-06-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
534743,Brecon Road Abergavenny,2023-06-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
534743,Brecon Road Abergavenny,2023-06-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
534743,Brecon Road Abergavenny,2023-06-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,38.32
534743,Brecon Road Abergavenny,2023-06-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,32.34
534743,Brecon Road Abergavenny,2023-06-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,32.63
534743,Brecon Road Abergavenny,2023-06-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
534743,Brecon Road Abergavenny,2023-06-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
534743,Brecon Road Abergavenny,2023-06-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
534743,Brecon Road Abergavenny,2023-06-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
534743,Brecon Road Abergavenny,2023-06-20T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.53
534743,Brecon Road Abergavenny,2023-06-20T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.99
534743,Brecon Road Abergavenny,2023-06-20T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.13
534743,Brecon Road Abergavenny,2023-06-20T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,17.75
534743,Brecon Road Abergavenny,2023-06-20T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.72
534743,Brecon Road Abergavenny,2023-06-20T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.19
534743,Brecon Road Abergavenny,2023-06-20T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,37.8
534743,Brecon Road Abergavenny,2023-06-20T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.4
534743,Brecon Road Abergavenny,2023-06-20T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.3
534743,Brecon Road Abergavenny,2023-06-20T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.4
534743,Brecon Road Abergavenny,2023-06-20T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
534743,Brecon Road Abergavenny,2023-06-20T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
534743,Brecon Road Abergavenny,2023-06-20T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.78
534743,Brecon Road Abergavenny,2023-06-20T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.34
534743,Brecon Road Abergavenny,2023-06-20T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.19
534743,Brecon Road Abergavenny,2023-06-20T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.99
534743,Brecon Road Abergavenny,2023-06-20T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.5
534743,Brecon Road Abergavenny,2023-06-20T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.6
534743,Brecon Road Abergavenny,2023-06-20T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.1
534743,Brecon Road Abergavenny,2023-06-20T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
534743,Brecon Road Abergavenny,2023-06-20T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
534743,Brecon Road Abergavenny,2023-06-20T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
534743,Brecon Road Abergavenny,2023-06-20T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
534743,Brecon Road Abergavenny,2023-06-20T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.75
534743,Brecon Road Abergavenny,2023-06-20T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.42
534743,Brecon Road Abergavenny,2023-06-20T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.69
534743,Brecon Road Abergavenny,2023-06-20T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
534743,Brecon Road Abergavenny,2023-06-20T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
534743,Brecon Road Abergavenny,2023-06-20T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
534743,Brecon Road Abergavenny,2023-06-20T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.3
534743,Brecon Road Abergavenny,2023-06-20T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
534743,Brecon Road Abergavenny,2023-06-20T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
534743,Brecon Road Abergavenny,2023-06-20T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
534743,Brecon Road Abergavenny,2023-06-20T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.46
534743,Brecon Road Abergavenny,2023-06-20T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.33
534743,Brecon Road Abergavenny,2023-06-20T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.86
534743,Brecon Road Abergavenny,2023-06-20T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
534743,Brecon Road Abergavenny,2023-06-20T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
534743,Brecon Road Abergavenny,2023-06-20T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
534743,Brecon Road Abergavenny,2023-06-20T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
534743,Brecon Road Abergavenny,2023-06-20T05:50:00.000+00:00,transformer,,Temperature,C,33.2
534743,Brecon Road Abergavenny,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
534743,Brecon Road Abergavenny,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
534743,Brecon Road Abergavenny,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
534743,Brecon Road Abergavenny,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
534743,Brecon Road Abergavenny,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
534743,Brecon Road Abergavenny,2023-06-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
534743,Brecon Road Abergavenny,2023-06-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
534743,Brecon Road Abergavenny,2023-06-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
534743,Brecon Road Abergavenny,2023-06-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,37.3
534743,Brecon Road Abergavenny,2023-06-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,33.66
534743,Brecon Road Abergavenny,2023-06-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,33.72
534743,Brecon Road Abergavenny,2023-06-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
534743,Brecon Road Abergavenny,2023-06-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
534743,Brecon Road Abergavenny,2023-06-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
534743,Brecon Road Abergavenny,2023-06-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
534743,Brecon Road Abergavenny,2023-06-20T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.87
534743,Brecon Road Abergavenny,2023-06-20T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.85
534743,Brecon Road Abergavenny,2023-06-20T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.38
534743,Brecon Road Abergavenny,2023-06-20T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,18.0
534743,Brecon Road Abergavenny,2023-06-20T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.77
534743,Brecon Road Abergavenny,2023-06-20T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.72
534743,Brecon Road Abergavenny,2023-06-20T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,39.3
534743,Brecon Road Abergavenny,2023-06-20T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.1
534743,Brecon Road Abergavenny,2023-06-20T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.7
534743,Brecon Road Abergavenny,2023-06-20T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.9
534743,Brecon Road Abergavenny,2023-06-20T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
534743,Brecon Road Abergavenny,2023-06-20T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.48
534743,Brecon Road Abergavenny,2023-06-20T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.8
534743,Brecon Road Abergavenny,2023-06-20T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.23
534743,Brecon Road Abergavenny,2023-06-20T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.96
534743,Brecon Road Abergavenny,2023-06-20T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.18
534743,Brecon Road Abergavenny,2023-06-20T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
534743,Brecon Road Abergavenny,2023-06-20T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.8
534743,Brecon Road Abergavenny,2023-06-20T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.7
534743,Brecon Road Abergavenny,2023-06-20T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
534743,Brecon Road Abergavenny,2023-06-20T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
534743,Brecon Road Abergavenny,2023-06-20T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
534743,Brecon Road Abergavenny,2023-06-20T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
534743,Brecon Road Abergavenny,2023-06-20T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.16
534743,Brecon Road Abergavenny,2023-06-20T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.32
534743,Brecon Road Abergavenny,2023-06-20T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.02
534743,Brecon Road Abergavenny,2023-06-20T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
534743,Brecon Road Abergavenny,2023-06-20T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
534743,Brecon Road Abergavenny,2023-06-20T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
534743,Brecon Road Abergavenny,2023-06-20T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.9
534743,Brecon Road Abergavenny,2023-06-20T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
534743,Brecon Road Abergavenny,2023-06-20T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
534743,Brecon Road Abergavenny,2023-06-20T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
534743,Brecon Road Abergavenny,2023-06-20T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.86
534743,Brecon Road Abergavenny,2023-06-20T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.11
534743,Brecon Road Abergavenny,2023-06-20T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.24
534743,Brecon Road Abergavenny,2023-06-20T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
534743,Brecon Road Abergavenny,2023-06-20T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
534743,Brecon Road Abergavenny,2023-06-20T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
534743,Brecon Road Abergavenny,2023-06-20T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
534743,Brecon Road Abergavenny,2023-06-20T05:40:00.000+00:00,transformer,,Temperature,C,33.3
534743,Brecon Road Abergavenny,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
534743,Brecon Road Abergavenny,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
534743,Brecon Road Abergavenny,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
534743,Brecon Road Abergavenny,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
534743,Brecon Road Abergavenny,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
534743,Brecon Road Abergavenny,2023-06-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
534743,Brecon Road Abergavenny,2023-06-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
534743,Brecon Road Abergavenny,2023-06-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
534743,Brecon Road Abergavenny,2023-06-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,35.25
534743,Brecon Road Abergavenny,2023-06-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,33.16
534743,Brecon Road Abergavenny,2023-06-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,33.16
534743,Brecon Road Abergavenny,2023-06-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
534743,Brecon Road Abergavenny,2023-06-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
534743,Brecon Road Abergavenny,2023-06-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
534743,Brecon Road Abergavenny,2023-06-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
534743,Brecon Road Abergavenny,2023-06-20T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.67
534743,Brecon Road Abergavenny,2023-06-20T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.79
534743,Brecon Road Abergavenny,2023-06-20T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.09
534743,Brecon Road Abergavenny,2023-06-20T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,17.41
534743,Brecon Road Abergavenny,2023-06-20T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.1
534743,Brecon Road Abergavenny,2023-06-20T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.72
534743,Brecon Road Abergavenny,2023-06-20T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,39.8
534743,Brecon Road Abergavenny,2023-06-20T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.3
534743,Brecon Road Abergavenny,2023-06-20T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.9
534743,Brecon Road Abergavenny,2023-06-20T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.2
534743,Brecon Road Abergavenny,2023-06-20T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
534743,Brecon Road Abergavenny,2023-06-20T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.37
534743,Brecon Road Abergavenny,2023-06-20T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.98
534743,Brecon Road Abergavenny,2023-06-20T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.6
534743,Brecon Road Abergavenny,2023-06-20T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.11
534743,Brecon Road Abergavenny,2023-06-20T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.05
534743,Brecon Road Abergavenny,2023-06-20T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
534743,Brecon Road Abergavenny,2023-06-20T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.4
534743,Brecon Road Abergavenny,2023-06-20T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.6
534743,Brecon Road Abergavenny,2023-06-20T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.2
534743,Brecon Road Abergavenny,2023-06-20T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
534743,Brecon Road Abergavenny,2023-06-20T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
534743,Brecon Road Abergavenny,2023-06-20T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
534743,Brecon Road Abergavenny,2023-06-20T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.49
534743,Brecon Road Abergavenny,2023-06-20T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.11
534743,Brecon Road Abergavenny,2023-06-20T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.35
534743,Brecon Road Abergavenny,2023-06-20T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
534743,Brecon Road Abergavenny,2023-06-20T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
534743,Brecon Road Abergavenny,2023-06-20T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.2
534743,Brecon Road Abergavenny,2023-06-20T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.5
534743,Brecon Road Abergavenny,2023-06-20T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
534743,Brecon Road Abergavenny,2023-06-20T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
534743,Brecon Road Abergavenny,2023-06-20T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
534743,Brecon Road Abergavenny,2023-06-20T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.54
534743,Brecon Road Abergavenny,2023-06-20T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.45
534743,Brecon Road Abergavenny,2023-06-20T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.75
534743,Brecon Road Abergavenny,2023-06-20T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
534743,Brecon Road Abergavenny,2023-06-20T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
534743,Brecon Road Abergavenny,2023-06-20T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
534743,Brecon Road Abergavenny,2023-06-20T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
534743,Brecon Road Abergavenny,2023-06-20T05:30:00.000+00:00,transformer,,Temperature,C,33.4
534743,Brecon Road Abergavenny,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
534743,Brecon Road Abergavenny,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
534743,Brecon Road Abergavenny,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
534743,Brecon Road Abergavenny,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
534743,Brecon Road Abergavenny,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
534743,Brecon Road Abergavenny,2023-06-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
534743,Brecon Road Abergavenny,2023-06-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.78
534743,Brecon Road Abergavenny,2023-06-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
534743,Brecon Road Abergavenny,2023-06-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,35.06
534743,Brecon Road Abergavenny,2023-06-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,31.77
534743,Brecon Road Abergavenny,2023-06-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,34.88
534743,Brecon Road Abergavenny,2023-06-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
534743,Brecon Road Abergavenny,2023-06-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
534743,Brecon Road Abergavenny,2023-06-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
534743,Brecon Road Abergavenny,2023-06-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
534743,Brecon Road Abergavenny,2023-06-20T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.45
534743,Brecon Road Abergavenny,2023-06-20T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.22
534743,Brecon Road Abergavenny,2023-06-20T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.33
534743,Brecon Road Abergavenny,2023-06-20T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,17.93
534743,Brecon Road Abergavenny,2023-06-20T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.54
534743,Brecon Road Abergavenny,2023-06-20T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.28
534743,Brecon Road Abergavenny,2023-06-20T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,40.2
534743,Brecon Road Abergavenny,2023-06-20T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.8
534743,Brecon Road Abergavenny,2023-06-20T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.8
534743,Brecon Road Abergavenny,2023-06-20T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.8
534743,Brecon Road Abergavenny,2023-06-20T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
534743,Brecon Road Abergavenny,2023-06-20T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
534743,Brecon Road Abergavenny,2023-06-20T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.05
534743,Brecon Road Abergavenny,2023-06-20T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.28
534743,Brecon Road Abergavenny,2023-06-20T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.88
534743,Brecon Road Abergavenny,2023-06-20T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.14
534743,Brecon Road Abergavenny,2023-06-20T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
534743,Brecon Road Abergavenny,2023-06-20T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.2
534743,Brecon Road Abergavenny,2023-06-20T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.1
534743,Brecon Road Abergavenny,2023-06-20T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.5
534743,Brecon Road Abergavenny,2023-06-20T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
534743,Brecon Road Abergavenny,2023-06-20T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
534743,Brecon Road Abergavenny,2023-06-20T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.34
534743,Brecon Road Abergavenny,2023-06-20T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.08
534743,Brecon Road Abergavenny,2023-06-20T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.04
534743,Brecon Road Abergavenny,2023-06-20T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.18
534743,Brecon Road Abergavenny,2023-06-20T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
534743,Brecon Road Abergavenny,2023-06-20T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
534743,Brecon Road Abergavenny,2023-06-20T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
534743,Brecon Road Abergavenny,2023-06-20T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.2
534743,Brecon Road Abergavenny,2023-06-20T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
534743,Brecon Road Abergavenny,2023-06-20T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
534743,Brecon Road Abergavenny,2023-06-20T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
534743,Brecon Road Abergavenny,2023-06-20T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.92
534743,Brecon Road Abergavenny,2023-06-20T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.62
534743,Brecon Road Abergavenny,2023-06-20T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.94
534743,Brecon Road Abergavenny,2023-06-20T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
534743,Brecon Road Abergavenny,2023-06-20T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
534743,Brecon Road Abergavenny,2023-06-20T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
534743,Brecon Road Abergavenny,2023-06-20T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
534743,Brecon Road Abergavenny,2023-06-20T05:20:00.000+00:00,transformer,,Temperature,C,33.5
534743,Brecon Road Abergavenny,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
534743,Brecon Road Abergavenny,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
534743,Brecon Road Abergavenny,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
534743,Brecon Road Abergavenny,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
534743,Brecon Road Abergavenny,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
534743,Brecon Road Abergavenny,2023-06-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
534743,Brecon Road Abergavenny,2023-06-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
534743,Brecon Road Abergavenny,2023-06-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
534743,Brecon Road Abergavenny,2023-06-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,35.22
534743,Brecon Road Abergavenny,2023-06-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,28.09
534743,Brecon Road Abergavenny,2023-06-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,32.54
534743,Brecon Road Abergavenny,2023-06-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
534743,Brecon Road Abergavenny,2023-06-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
534743,Brecon Road Abergavenny,2023-06-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
534743,Brecon Road Abergavenny,2023-06-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
534743,Brecon Road Abergavenny,2023-06-20T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.79
534743,Brecon Road Abergavenny,2023-06-20T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.03
534743,Brecon Road Abergavenny,2023-06-20T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.08
534743,Brecon Road Abergavenny,2023-06-20T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,18.75
534743,Brecon Road Abergavenny,2023-06-20T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.47
534743,Brecon Road Abergavenny,2023-06-20T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.1
534743,Brecon Road Abergavenny,2023-06-20T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,45.7
534743,Brecon Road Abergavenny,2023-06-20T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.5
534743,Brecon Road Abergavenny,2023-06-20T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.1
534743,Brecon Road Abergavenny,2023-06-20T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.7
534743,Brecon Road Abergavenny,2023-06-20T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
534743,Brecon Road Abergavenny,2023-06-20T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.58
534743,Brecon Road Abergavenny,2023-06-20T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.84
534743,Brecon Road Abergavenny,2023-06-20T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.64
534743,Brecon Road Abergavenny,2023-06-20T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.58
534743,Brecon Road Abergavenny,2023-06-20T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.13
534743,Brecon Road Abergavenny,2023-06-20T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
534743,Brecon Road Abergavenny,2023-06-20T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.7
534743,Brecon Road Abergavenny,2023-06-20T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.5
534743,Brecon Road Abergavenny,2023-06-20T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.9
534743,Brecon Road Abergavenny,2023-06-20T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
534743,Brecon Road Abergavenny,2023-06-20T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
534743,Brecon Road Abergavenny,2023-06-20T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
534743,Brecon Road Abergavenny,2023-06-20T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.65
534743,Brecon Road Abergavenny,2023-06-20T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.33
534743,Brecon Road Abergavenny,2023-06-20T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.37
534743,Brecon Road Abergavenny,2023-06-20T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
534743,Brecon Road Abergavenny,2023-06-20T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
534743,Brecon Road Abergavenny,2023-06-20T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
534743,Brecon Road Abergavenny,2023-06-20T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.6
534743,Brecon Road Abergavenny,2023-06-20T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
534743,Brecon Road Abergavenny,2023-06-20T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
534743,Brecon Road Abergavenny,2023-06-20T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
534743,Brecon Road Abergavenny,2023-06-20T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
534743,Brecon Road Abergavenny,2023-06-20T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.26
534743,Brecon Road Abergavenny,2023-06-20T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.72
534743,Brecon Road Abergavenny,2023-06-20T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
534743,Brecon Road Abergavenny,2023-06-20T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
534743,Brecon Road Abergavenny,2023-06-20T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
534743,Brecon Road Abergavenny,2023-06-20T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
534743,Brecon Road Abergavenny,2023-06-20T05:10:00.000+00:00,transformer,,Temperature,C,33.5
534743,Brecon Road Abergavenny,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
534743,Brecon Road Abergavenny,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
534743,Brecon Road Abergavenny,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
534743,Brecon Road Abergavenny,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
534743,Brecon Road Abergavenny,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
534743,Brecon Road Abergavenny,2023-06-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
534743,Brecon Road Abergavenny,2023-06-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
534743,Brecon Road Abergavenny,2023-06-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
534743,Brecon Road Abergavenny,2023-06-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,37.04
534743,Brecon Road Abergavenny,2023-06-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,27.65
534743,Brecon Road Abergavenny,2023-06-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,30.32
534743,Brecon Road Abergavenny,2023-06-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,71.3
534743,Brecon Road Abergavenny,2023-06-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
534743,Brecon Road Abergavenny,2023-06-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
534743,Brecon Road Abergavenny,2023-06-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
534743,Brecon Road Abergavenny,2023-06-20T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.19
534743,Brecon Road Abergavenny,2023-06-20T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.51
534743,Brecon Road Abergavenny,2023-06-20T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.94
534743,Brecon Road Abergavenny,2023-06-20T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,17.67
534743,Brecon Road Abergavenny,2023-06-20T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.48
534743,Brecon Road Abergavenny,2023-06-20T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.76
534743,Brecon Road Abergavenny,2023-06-20T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,44.1
534743,Brecon Road Abergavenny,2023-06-20T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.7
534743,Brecon Road Abergavenny,2023-06-20T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.8
534743,Brecon Road Abergavenny,2023-06-20T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.9
534743,Brecon Road Abergavenny,2023-06-20T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
