Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-20T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.23
534743,Brecon Road Abergavenny,2023-06-20T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.19
534743,Brecon Road Abergavenny,2023-06-20T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.59
534743,Brecon Road Abergavenny,2023-06-20T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.36
534743,Brecon Road Abergavenny,2023-06-20T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.84
534743,Brecon Road Abergavenny,2023-06-20T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
534743,Brecon Road Abergavenny,2023-06-20T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.3
534743,Brecon Road Abergavenny,2023-06-20T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.5
534743,Brecon Road Abergavenny,2023-06-20T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.1
534743,Brecon Road Abergavenny,2023-06-20T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
534743,Brecon Road Abergavenny,2023-06-20T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
534743,Brecon Road Abergavenny,2023-06-20T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.27
534743,Brecon Road Abergavenny,2023-06-20T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.46
534743,Brecon Road Abergavenny,2023-06-20T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.04
534743,Brecon Road Abergavenny,2023-06-20T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.2
534743,Brecon Road Abergavenny,2023-06-20T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
534743,Brecon Road Abergavenny,2023-06-20T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
534743,Brecon Road Abergavenny,2023-06-20T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
534743,Brecon Road Abergavenny,2023-06-20T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.6
534743,Brecon Road Abergavenny,2023-06-20T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
534743,Brecon Road Abergavenny,2023-06-20T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
534743,Brecon Road Abergavenny,2023-06-20T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
534743,Brecon Road Abergavenny,2023-06-20T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.59
534743,Brecon Road Abergavenny,2023-06-20T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.44
534743,Brecon Road Abergavenny,2023-06-20T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.66
534743,Brecon Road Abergavenny,2023-06-20T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
534743,Brecon Road Abergavenny,2023-06-20T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
534743,Brecon Road Abergavenny,2023-06-20T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
534743,Brecon Road Abergavenny,2023-06-20T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
534743,Brecon Road Abergavenny,2023-06-20T05:00:00.000+00:00,transformer,,Temperature,C,33.6
534743,Brecon Road Abergavenny,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
534743,Brecon Road Abergavenny,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
534743,Brecon Road Abergavenny,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
534743,Brecon Road Abergavenny,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
534743,Brecon Road Abergavenny,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
534743,Brecon Road Abergavenny,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
534743,Brecon Road Abergavenny,2023-06-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
534743,Brecon Road Abergavenny,2023-06-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.63
534743,Brecon Road Abergavenny,2023-06-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
534743,Brecon Road Abergavenny,2023-06-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,36.32
534743,Brecon Road Abergavenny,2023-06-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,26.32
534743,Brecon Road Abergavenny,2023-06-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,35.47
534743,Brecon Road Abergavenny,2023-06-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,74.9
534743,Brecon Road Abergavenny,2023-06-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
534743,Brecon Road Abergavenny,2023-06-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
534743,Brecon Road Abergavenny,2023-06-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
534743,Brecon Road Abergavenny,2023-06-20T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.04
534743,Brecon Road Abergavenny,2023-06-20T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.67
534743,Brecon Road Abergavenny,2023-06-20T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.95
534743,Brecon Road Abergavenny,2023-06-20T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,16.22
534743,Brecon Road Abergavenny,2023-06-20T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.29
534743,Brecon Road Abergavenny,2023-06-20T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.08
534743,Brecon Road Abergavenny,2023-06-20T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,39.9
534743,Brecon Road Abergavenny,2023-06-20T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.8
534743,Brecon Road Abergavenny,2023-06-20T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.1
534743,Brecon Road Abergavenny,2023-06-20T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.5
534743,Brecon Road Abergavenny,2023-06-20T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
534743,Brecon Road Abergavenny,2023-06-20T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.4
534743,Brecon Road Abergavenny,2023-06-20T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.18
534743,Brecon Road Abergavenny,2023-06-20T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.09
534743,Brecon Road Abergavenny,2023-06-20T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.27
534743,Brecon Road Abergavenny,2023-06-20T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.05
534743,Brecon Road Abergavenny,2023-06-20T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.6
534743,Brecon Road Abergavenny,2023-06-20T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.2
534743,Brecon Road Abergavenny,2023-06-20T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
534743,Brecon Road Abergavenny,2023-06-20T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
534743,Brecon Road Abergavenny,2023-06-20T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
534743,Brecon Road Abergavenny,2023-06-20T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
534743,Brecon Road Abergavenny,2023-06-20T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.27
534743,Brecon Road Abergavenny,2023-06-20T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.91
534743,Brecon Road Abergavenny,2023-06-20T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.5
534743,Brecon Road Abergavenny,2023-06-20T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.27
534743,Brecon Road Abergavenny,2023-06-20T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
534743,Brecon Road Abergavenny,2023-06-20T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
534743,Brecon Road Abergavenny,2023-06-20T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
534743,Brecon Road Abergavenny,2023-06-20T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.7
534743,Brecon Road Abergavenny,2023-06-20T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.37
534743,Brecon Road Abergavenny,2023-06-20T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
534743,Brecon Road Abergavenny,2023-06-20T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
534743,Brecon Road Abergavenny,2023-06-20T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.16
534743,Brecon Road Abergavenny,2023-06-20T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.36
534743,Brecon Road Abergavenny,2023-06-20T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.75
534743,Brecon Road Abergavenny,2023-06-20T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
534743,Brecon Road Abergavenny,2023-06-20T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
534743,Brecon Road Abergavenny,2023-06-20T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
534743,Brecon Road Abergavenny,2023-06-20T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
534743,Brecon Road Abergavenny,2023-06-20T04:50:00.000+00:00,transformer,,Temperature,C,33.7
534743,Brecon Road Abergavenny,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
534743,Brecon Road Abergavenny,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
534743,Brecon Road Abergavenny,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
534743,Brecon Road Abergavenny,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
534743,Brecon Road Abergavenny,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
534743,Brecon Road Abergavenny,2023-06-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
534743,Brecon Road Abergavenny,2023-06-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
534743,Brecon Road Abergavenny,2023-06-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
534743,Brecon Road Abergavenny,2023-06-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,38.39
534743,Brecon Road Abergavenny,2023-06-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,26.43
534743,Brecon Road Abergavenny,2023-06-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,31.15
534743,Brecon Road Abergavenny,2023-06-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
534743,Brecon Road Abergavenny,2023-06-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
534743,Brecon Road Abergavenny,2023-06-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
534743,Brecon Road Abergavenny,2023-06-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
534743,Brecon Road Abergavenny,2023-06-20T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.13
534743,Brecon Road Abergavenny,2023-06-20T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.58
534743,Brecon Road Abergavenny,2023-06-20T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.33
534743,Brecon Road Abergavenny,2023-06-20T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.17
534743,Brecon Road Abergavenny,2023-06-20T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.34
534743,Brecon Road Abergavenny,2023-06-20T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.65
534743,Brecon Road Abergavenny,2023-06-20T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.8
534743,Brecon Road Abergavenny,2023-06-20T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.2
534743,Brecon Road Abergavenny,2023-06-20T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.5
534743,Brecon Road Abergavenny,2023-06-20T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.4
534743,Brecon Road Abergavenny,2023-06-20T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
534743,Brecon Road Abergavenny,2023-06-20T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
534743,Brecon Road Abergavenny,2023-06-20T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.04
534743,Brecon Road Abergavenny,2023-06-20T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.7
534743,Brecon Road Abergavenny,2023-06-20T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.84
534743,Brecon Road Abergavenny,2023-06-20T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.24
534743,Brecon Road Abergavenny,2023-06-20T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
534743,Brecon Road Abergavenny,2023-06-20T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.9
534743,Brecon Road Abergavenny,2023-06-20T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.3
534743,Brecon Road Abergavenny,2023-06-20T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.1
534743,Brecon Road Abergavenny,2023-06-20T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
534743,Brecon Road Abergavenny,2023-06-20T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
534743,Brecon Road Abergavenny,2023-06-20T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
534743,Brecon Road Abergavenny,2023-06-20T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.69
534743,Brecon Road Abergavenny,2023-06-20T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.88
534743,Brecon Road Abergavenny,2023-06-20T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.03
534743,Brecon Road Abergavenny,2023-06-20T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
534743,Brecon Road Abergavenny,2023-06-20T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
534743,Brecon Road Abergavenny,2023-06-20T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
534743,Brecon Road Abergavenny,2023-06-20T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.2
534743,Brecon Road Abergavenny,2023-06-20T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.59
534743,Brecon Road Abergavenny,2023-06-20T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
534743,Brecon Road Abergavenny,2023-06-20T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
534743,Brecon Road Abergavenny,2023-06-20T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.47
534743,Brecon Road Abergavenny,2023-06-20T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.13
534743,Brecon Road Abergavenny,2023-06-20T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.58
534743,Brecon Road Abergavenny,2023-06-20T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
534743,Brecon Road Abergavenny,2023-06-20T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
534743,Brecon Road Abergavenny,2023-06-20T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
534743,Brecon Road Abergavenny,2023-06-20T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
534743,Brecon Road Abergavenny,2023-06-20T04:40:00.000+00:00,transformer,,Temperature,C,33.8
534743,Brecon Road Abergavenny,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
534743,Brecon Road Abergavenny,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
534743,Brecon Road Abergavenny,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
534743,Brecon Road Abergavenny,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
534743,Brecon Road Abergavenny,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
534743,Brecon Road Abergavenny,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
534743,Brecon Road Abergavenny,2023-06-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
534743,Brecon Road Abergavenny,2023-06-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
534743,Brecon Road Abergavenny,2023-06-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
534743,Brecon Road Abergavenny,2023-06-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,32.03
534743,Brecon Road Abergavenny,2023-06-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,23.19
534743,Brecon Road Abergavenny,2023-06-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,30.5
534743,Brecon Road Abergavenny,2023-06-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
534743,Brecon Road Abergavenny,2023-06-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
534743,Brecon Road Abergavenny,2023-06-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
534743,Brecon Road Abergavenny,2023-06-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
534743,Brecon Road Abergavenny,2023-06-20T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.64
534743,Brecon Road Abergavenny,2023-06-20T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.97
534743,Brecon Road Abergavenny,2023-06-20T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.55
534743,Brecon Road Abergavenny,2023-06-20T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.58
534743,Brecon Road Abergavenny,2023-06-20T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.07
534743,Brecon Road Abergavenny,2023-06-20T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.81
534743,Brecon Road Abergavenny,2023-06-20T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,37.9
534743,Brecon Road Abergavenny,2023-06-20T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.8
534743,Brecon Road Abergavenny,2023-06-20T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.8
534743,Brecon Road Abergavenny,2023-06-20T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.9
534743,Brecon Road Abergavenny,2023-06-20T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
534743,Brecon Road Abergavenny,2023-06-20T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
534743,Brecon Road Abergavenny,2023-06-20T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.74
534743,Brecon Road Abergavenny,2023-06-20T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.23
534743,Brecon Road Abergavenny,2023-06-20T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.42
534743,Brecon Road Abergavenny,2023-06-20T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.17
534743,Brecon Road Abergavenny,2023-06-20T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.9
534743,Brecon Road Abergavenny,2023-06-20T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.9
534743,Brecon Road Abergavenny,2023-06-20T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.7
534743,Brecon Road Abergavenny,2023-06-20T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
534743,Brecon Road Abergavenny,2023-06-20T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
534743,Brecon Road Abergavenny,2023-06-20T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
534743,Brecon Road Abergavenny,2023-06-20T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.43
534743,Brecon Road Abergavenny,2023-06-20T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.75
534743,Brecon Road Abergavenny,2023-06-20T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.16
534743,Brecon Road Abergavenny,2023-06-20T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.35
534743,Brecon Road Abergavenny,2023-06-20T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
534743,Brecon Road Abergavenny,2023-06-20T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
534743,Brecon Road Abergavenny,2023-06-20T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
534743,Brecon Road Abergavenny,2023-06-20T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.0
534743,Brecon Road Abergavenny,2023-06-20T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
534743,Brecon Road Abergavenny,2023-06-20T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
534743,Brecon Road Abergavenny,2023-06-20T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
534743,Brecon Road Abergavenny,2023-06-20T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.84
534743,Brecon Road Abergavenny,2023-06-20T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.19
534743,Brecon Road Abergavenny,2023-06-20T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.79
534743,Brecon Road Abergavenny,2023-06-20T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
534743,Brecon Road Abergavenny,2023-06-20T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
534743,Brecon Road Abergavenny,2023-06-20T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
534743,Brecon Road Abergavenny,2023-06-20T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
534743,Brecon Road Abergavenny,2023-06-20T04:30:00.000+00:00,transformer,,Temperature,C,34.0
534743,Brecon Road Abergavenny,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
534743,Brecon Road Abergavenny,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
534743,Brecon Road Abergavenny,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
534743,Brecon Road Abergavenny,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
534743,Brecon Road Abergavenny,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
534743,Brecon Road Abergavenny,2023-06-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
534743,Brecon Road Abergavenny,2023-06-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
534743,Brecon Road Abergavenny,2023-06-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
534743,Brecon Road Abergavenny,2023-06-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,34.4
534743,Brecon Road Abergavenny,2023-06-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,23.84
534743,Brecon Road Abergavenny,2023-06-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,28.12
534743,Brecon Road Abergavenny,2023-06-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,67.7
534743,Brecon Road Abergavenny,2023-06-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
534743,Brecon Road Abergavenny,2023-06-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
534743,Brecon Road Abergavenny,2023-06-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
534743,Brecon Road Abergavenny,2023-06-20T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.91
534743,Brecon Road Abergavenny,2023-06-20T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.47
534743,Brecon Road Abergavenny,2023-06-20T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.53
534743,Brecon Road Abergavenny,2023-06-20T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.83
534743,Brecon Road Abergavenny,2023-06-20T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.69
534743,Brecon Road Abergavenny,2023-06-20T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.54
534743,Brecon Road Abergavenny,2023-06-20T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.1
534743,Brecon Road Abergavenny,2023-06-20T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.7
534743,Brecon Road Abergavenny,2023-06-20T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.5
534743,Brecon Road Abergavenny,2023-06-20T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.8
534743,Brecon Road Abergavenny,2023-06-20T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
534743,Brecon Road Abergavenny,2023-06-20T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.57
534743,Brecon Road Abergavenny,2023-06-20T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.72
534743,Brecon Road Abergavenny,2023-06-20T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.88
534743,Brecon Road Abergavenny,2023-06-20T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.1
534743,Brecon Road Abergavenny,2023-06-20T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.9
534743,Brecon Road Abergavenny,2023-06-20T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
534743,Brecon Road Abergavenny,2023-06-20T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.8
534743,Brecon Road Abergavenny,2023-06-20T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.4
534743,Brecon Road Abergavenny,2023-06-20T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
534743,Brecon Road Abergavenny,2023-06-20T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
534743,Brecon Road Abergavenny,2023-06-20T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
534743,Brecon Road Abergavenny,2023-06-20T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
534743,Brecon Road Abergavenny,2023-06-20T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.36
534743,Brecon Road Abergavenny,2023-06-20T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.71
534743,Brecon Road Abergavenny,2023-06-20T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.97
534743,Brecon Road Abergavenny,2023-06-20T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
534743,Brecon Road Abergavenny,2023-06-20T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
534743,Brecon Road Abergavenny,2023-06-20T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
534743,Brecon Road Abergavenny,2023-06-20T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.9
534743,Brecon Road Abergavenny,2023-06-20T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
534743,Brecon Road Abergavenny,2023-06-20T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
534743,Brecon Road Abergavenny,2023-06-20T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
534743,Brecon Road Abergavenny,2023-06-20T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.89
534743,Brecon Road Abergavenny,2023-06-20T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.92
534743,Brecon Road Abergavenny,2023-06-20T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.69
534743,Brecon Road Abergavenny,2023-06-20T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
534743,Brecon Road Abergavenny,2023-06-20T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
534743,Brecon Road Abergavenny,2023-06-20T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
534743,Brecon Road Abergavenny,2023-06-20T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
534743,Brecon Road Abergavenny,2023-06-20T04:20:00.000+00:00,transformer,,Temperature,C,34.1
534743,Brecon Road Abergavenny,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
534743,Brecon Road Abergavenny,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
534743,Brecon Road Abergavenny,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
534743,Brecon Road Abergavenny,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
534743,Brecon Road Abergavenny,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
534743,Brecon Road Abergavenny,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
534743,Brecon Road Abergavenny,2023-06-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
534743,Brecon Road Abergavenny,2023-06-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
534743,Brecon Road Abergavenny,2023-06-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
534743,Brecon Road Abergavenny,2023-06-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,29.96
534743,Brecon Road Abergavenny,2023-06-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,24.43
534743,Brecon Road Abergavenny,2023-06-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,29.1
534743,Brecon Road Abergavenny,2023-06-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
534743,Brecon Road Abergavenny,2023-06-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
534743,Brecon Road Abergavenny,2023-06-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
534743,Brecon Road Abergavenny,2023-06-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
534743,Brecon Road Abergavenny,2023-06-20T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.76
534743,Brecon Road Abergavenny,2023-06-20T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.53
534743,Brecon Road Abergavenny,2023-06-20T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.67
534743,Brecon Road Abergavenny,2023-06-20T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.54
534743,Brecon Road Abergavenny,2023-06-20T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.58
534743,Brecon Road Abergavenny,2023-06-20T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.08
534743,Brecon Road Abergavenny,2023-06-20T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.3
534743,Brecon Road Abergavenny,2023-06-20T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.1
534743,Brecon Road Abergavenny,2023-06-20T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.2
534743,Brecon Road Abergavenny,2023-06-20T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.6
534743,Brecon Road Abergavenny,2023-06-20T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
534743,Brecon Road Abergavenny,2023-06-20T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
534743,Brecon Road Abergavenny,2023-06-20T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.12
534743,Brecon Road Abergavenny,2023-06-20T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.61
534743,Brecon Road Abergavenny,2023-06-20T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.07
534743,Brecon Road Abergavenny,2023-06-20T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.43
534743,Brecon Road Abergavenny,2023-06-20T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
534743,Brecon Road Abergavenny,2023-06-20T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.5
534743,Brecon Road Abergavenny,2023-06-20T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.2
534743,Brecon Road Abergavenny,2023-06-20T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.6
534743,Brecon Road Abergavenny,2023-06-20T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
534743,Brecon Road Abergavenny,2023-06-20T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
534743,Brecon Road Abergavenny,2023-06-20T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
534743,Brecon Road Abergavenny,2023-06-20T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.02
534743,Brecon Road Abergavenny,2023-06-20T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.4
534743,Brecon Road Abergavenny,2023-06-20T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.51
534743,Brecon Road Abergavenny,2023-06-20T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
534743,Brecon Road Abergavenny,2023-06-20T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
534743,Brecon Road Abergavenny,2023-06-20T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
534743,Brecon Road Abergavenny,2023-06-20T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.6
534743,Brecon Road Abergavenny,2023-06-20T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
534743,Brecon Road Abergavenny,2023-06-20T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
534743,Brecon Road Abergavenny,2023-06-20T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
534743,Brecon Road Abergavenny,2023-06-20T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.08
534743,Brecon Road Abergavenny,2023-06-20T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.77
534743,Brecon Road Abergavenny,2023-06-20T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.25
534743,Brecon Road Abergavenny,2023-06-20T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
534743,Brecon Road Abergavenny,2023-06-20T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
534743,Brecon Road Abergavenny,2023-06-20T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
534743,Brecon Road Abergavenny,2023-06-20T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
534743,Brecon Road Abergavenny,2023-06-20T04:10:00.000+00:00,transformer,,Temperature,C,34.3
534743,Brecon Road Abergavenny,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
534743,Brecon Road Abergavenny,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
534743,Brecon Road Abergavenny,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
534743,Brecon Road Abergavenny,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
534743,Brecon Road Abergavenny,2023-06-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
534743,Brecon Road Abergavenny,2023-06-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
534743,Brecon Road Abergavenny,2023-06-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
534743,Brecon Road Abergavenny,2023-06-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,31.26
534743,Brecon Road Abergavenny,2023-06-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,23.82
534743,Brecon Road Abergavenny,2023-06-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,32.28
534743,Brecon Road Abergavenny,2023-06-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
534743,Brecon Road Abergavenny,2023-06-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
534743,Brecon Road Abergavenny,2023-06-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
534743,Brecon Road Abergavenny,2023-06-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
534743,Brecon Road Abergavenny,2023-06-20T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.96
534743,Brecon Road Abergavenny,2023-06-20T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.93
534743,Brecon Road Abergavenny,2023-06-20T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.57
534743,Brecon Road Abergavenny,2023-06-20T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.99
534743,Brecon Road Abergavenny,2023-06-20T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.84
534743,Brecon Road Abergavenny,2023-06-20T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.02
534743,Brecon Road Abergavenny,2023-06-20T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,36.0
534743,Brecon Road Abergavenny,2023-06-20T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.0
534743,Brecon Road Abergavenny,2023-06-20T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.4
534743,Brecon Road Abergavenny,2023-06-20T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.3
534743,Brecon Road Abergavenny,2023-06-20T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
534743,Brecon Road Abergavenny,2023-06-20T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
534743,Brecon Road Abergavenny,2023-06-20T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.07
534743,Brecon Road Abergavenny,2023-06-20T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.71
534743,Brecon Road Abergavenny,2023-06-20T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.63
534743,Brecon Road Abergavenny,2023-06-20T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.51
534743,Brecon Road Abergavenny,2023-06-20T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
534743,Brecon Road Abergavenny,2023-06-20T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.6
534743,Brecon Road Abergavenny,2023-06-20T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.5
534743,Brecon Road Abergavenny,2023-06-20T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.5
534743,Brecon Road Abergavenny,2023-06-20T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
534743,Brecon Road Abergavenny,2023-06-20T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
534743,Brecon Road Abergavenny,2023-06-20T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
534743,Brecon Road Abergavenny,2023-06-20T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.4
534743,Brecon Road Abergavenny,2023-06-20T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.68
534743,Brecon Road Abergavenny,2023-06-20T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.43
534743,Brecon Road Abergavenny,2023-06-20T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
534743,Brecon Road Abergavenny,2023-06-20T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
534743,Brecon Road Abergavenny,2023-06-20T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
534743,Brecon Road Abergavenny,2023-06-20T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.2
534743,Brecon Road Abergavenny,2023-06-20T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.3
534743,Brecon Road Abergavenny,2023-06-20T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
534743,Brecon Road Abergavenny,2023-06-20T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
534743,Brecon Road Abergavenny,2023-06-20T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.43
534743,Brecon Road Abergavenny,2023-06-20T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.75
534743,Brecon Road Abergavenny,2023-06-20T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.62
534743,Brecon Road Abergavenny,2023-06-20T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
534743,Brecon Road Abergavenny,2023-06-20T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
534743,Brecon Road Abergavenny,2023-06-20T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
534743,Brecon Road Abergavenny,2023-06-20T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
534743,Brecon Road Abergavenny,2023-06-20T04:00:00.000+00:00,transformer,,Temperature,C,34.4
534743,Brecon Road Abergavenny,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
534743,Brecon Road Abergavenny,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
534743,Brecon Road Abergavenny,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
534743,Brecon Road Abergavenny,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
534743,Brecon Road Abergavenny,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
534743,Brecon Road Abergavenny,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
534743,Brecon Road Abergavenny,2023-06-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
534743,Brecon Road Abergavenny,2023-06-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
534743,Brecon Road Abergavenny,2023-06-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
534743,Brecon Road Abergavenny,2023-06-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,30.53
534743,Brecon Road Abergavenny,2023-06-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,21.91
534743,Brecon Road Abergavenny,2023-06-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,31.58
534743,Brecon Road Abergavenny,2023-06-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
534743,Brecon Road Abergavenny,2023-06-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
534743,Brecon Road Abergavenny,2023-06-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
534743,Brecon Road Abergavenny,2023-06-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
534743,Brecon Road Abergavenny,2023-06-20T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.85
534743,Brecon Road Abergavenny,2023-06-20T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.28
534743,Brecon Road Abergavenny,2023-06-20T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.83
534743,Brecon Road Abergavenny,2023-06-20T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.61
534743,Brecon Road Abergavenny,2023-06-20T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.6
534743,Brecon Road Abergavenny,2023-06-20T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.22
534743,Brecon Road Abergavenny,2023-06-20T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.4
534743,Brecon Road Abergavenny,2023-06-20T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.2
534743,Brecon Road Abergavenny,2023-06-20T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.0
534743,Brecon Road Abergavenny,2023-06-20T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.9
534743,Brecon Road Abergavenny,2023-06-20T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
534743,Brecon Road Abergavenny,2023-06-20T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
534743,Brecon Road Abergavenny,2023-06-20T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.75
534743,Brecon Road Abergavenny,2023-06-20T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.04
534743,Brecon Road Abergavenny,2023-06-20T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.37
534743,Brecon Road Abergavenny,2023-06-20T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.8
534743,Brecon Road Abergavenny,2023-06-20T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
534743,Brecon Road Abergavenny,2023-06-20T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.0
534743,Brecon Road Abergavenny,2023-06-20T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.5
534743,Brecon Road Abergavenny,2023-06-20T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
534743,Brecon Road Abergavenny,2023-06-20T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
534743,Brecon Road Abergavenny,2023-06-20T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
534743,Brecon Road Abergavenny,2023-06-20T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.37
534743,Brecon Road Abergavenny,2023-06-20T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.31
534743,Brecon Road Abergavenny,2023-06-20T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.41
534743,Brecon Road Abergavenny,2023-06-20T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.95
534743,Brecon Road Abergavenny,2023-06-20T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
534743,Brecon Road Abergavenny,2023-06-20T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
534743,Brecon Road Abergavenny,2023-06-20T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
534743,Brecon Road Abergavenny,2023-06-20T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.8
534743,Brecon Road Abergavenny,2023-06-20T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
534743,Brecon Road Abergavenny,2023-06-20T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
534743,Brecon Road Abergavenny,2023-06-20T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
534743,Brecon Road Abergavenny,2023-06-20T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.01
534743,Brecon Road Abergavenny,2023-06-20T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.19
534743,Brecon Road Abergavenny,2023-06-20T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.24
534743,Brecon Road Abergavenny,2023-06-20T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
534743,Brecon Road Abergavenny,2023-06-20T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
534743,Brecon Road Abergavenny,2023-06-20T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
534743,Brecon Road Abergavenny,2023-06-20T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
534743,Brecon Road Abergavenny,2023-06-20T03:50:00.000+00:00,transformer,,Temperature,C,34.6
534743,Brecon Road Abergavenny,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
534743,Brecon Road Abergavenny,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
534743,Brecon Road Abergavenny,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
534743,Brecon Road Abergavenny,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
534743,Brecon Road Abergavenny,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
534743,Brecon Road Abergavenny,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
534743,Brecon Road Abergavenny,2023-06-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
534743,Brecon Road Abergavenny,2023-06-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
534743,Brecon Road Abergavenny,2023-06-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
534743,Brecon Road Abergavenny,2023-06-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,30.97
534743,Brecon Road Abergavenny,2023-06-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,25.57
534743,Brecon Road Abergavenny,2023-06-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,30.22
534743,Brecon Road Abergavenny,2023-06-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
534743,Brecon Road Abergavenny,2023-06-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
534743,Brecon Road Abergavenny,2023-06-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
534743,Brecon Road Abergavenny,2023-06-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
534743,Brecon Road Abergavenny,2023-06-20T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.64
534743,Brecon Road Abergavenny,2023-06-20T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.57
534743,Brecon Road Abergavenny,2023-06-20T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.74
534743,Brecon Road Abergavenny,2023-06-20T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.25
534743,Brecon Road Abergavenny,2023-06-20T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.87
534743,Brecon Road Abergavenny,2023-06-20T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.39
534743,Brecon Road Abergavenny,2023-06-20T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.0
534743,Brecon Road Abergavenny,2023-06-20T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.9
534743,Brecon Road Abergavenny,2023-06-20T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.4
534743,Brecon Road Abergavenny,2023-06-20T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.1
534743,Brecon Road Abergavenny,2023-06-20T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
534743,Brecon Road Abergavenny,2023-06-20T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.67
534743,Brecon Road Abergavenny,2023-06-20T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.72
534743,Brecon Road Abergavenny,2023-06-20T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.54
534743,Brecon Road Abergavenny,2023-06-20T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.07
534743,Brecon Road Abergavenny,2023-06-20T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.54
534743,Brecon Road Abergavenny,2023-06-20T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
534743,Brecon Road Abergavenny,2023-06-20T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.9
534743,Brecon Road Abergavenny,2023-06-20T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.3
534743,Brecon Road Abergavenny,2023-06-20T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.3
534743,Brecon Road Abergavenny,2023-06-20T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
534743,Brecon Road Abergavenny,2023-06-20T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
534743,Brecon Road Abergavenny,2023-06-20T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.6
534743,Brecon Road Abergavenny,2023-06-20T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.87
534743,Brecon Road Abergavenny,2023-06-20T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.11
534743,Brecon Road Abergavenny,2023-06-20T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.41
534743,Brecon Road Abergavenny,2023-06-20T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
534743,Brecon Road Abergavenny,2023-06-20T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
534743,Brecon Road Abergavenny,2023-06-20T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.5
534743,Brecon Road Abergavenny,2023-06-20T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.8
534743,Brecon Road Abergavenny,2023-06-20T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
534743,Brecon Road Abergavenny,2023-06-20T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
534743,Brecon Road Abergavenny,2023-06-20T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
534743,Brecon Road Abergavenny,2023-06-20T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.72
534743,Brecon Road Abergavenny,2023-06-20T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.32
534743,Brecon Road Abergavenny,2023-06-20T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.5
534743,Brecon Road Abergavenny,2023-06-20T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
534743,Brecon Road Abergavenny,2023-06-20T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
534743,Brecon Road Abergavenny,2023-06-20T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
534743,Brecon Road Abergavenny,2023-06-20T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
534743,Brecon Road Abergavenny,2023-06-20T03:40:00.000+00:00,transformer,,Temperature,C,34.7
534743,Brecon Road Abergavenny,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
534743,Brecon Road Abergavenny,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
534743,Brecon Road Abergavenny,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
