Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
534743,Brecon Road Abergavenny,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
534743,Brecon Road Abergavenny,2023-06-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
534743,Brecon Road Abergavenny,2023-06-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.15
534743,Brecon Road Abergavenny,2023-06-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
534743,Brecon Road Abergavenny,2023-06-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,29.38
534743,Brecon Road Abergavenny,2023-06-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,27.37
534743,Brecon Road Abergavenny,2023-06-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,29.84
534743,Brecon Road Abergavenny,2023-06-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
534743,Brecon Road Abergavenny,2023-06-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
534743,Brecon Road Abergavenny,2023-06-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
534743,Brecon Road Abergavenny,2023-06-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
534743,Brecon Road Abergavenny,2023-06-20T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.54
534743,Brecon Road Abergavenny,2023-06-20T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.68
534743,Brecon Road Abergavenny,2023-06-20T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.47
534743,Brecon Road Abergavenny,2023-06-20T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.51
534743,Brecon Road Abergavenny,2023-06-20T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.88
534743,Brecon Road Abergavenny,2023-06-20T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.0
534743,Brecon Road Abergavenny,2023-06-20T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.1
534743,Brecon Road Abergavenny,2023-06-20T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.8
534743,Brecon Road Abergavenny,2023-06-20T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.0
534743,Brecon Road Abergavenny,2023-06-20T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.1
534743,Brecon Road Abergavenny,2023-06-20T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
534743,Brecon Road Abergavenny,2023-06-20T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.44
534743,Brecon Road Abergavenny,2023-06-20T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.92
534743,Brecon Road Abergavenny,2023-06-20T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.5
534743,Brecon Road Abergavenny,2023-06-20T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.09
534743,Brecon Road Abergavenny,2023-06-20T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.96
534743,Brecon Road Abergavenny,2023-06-20T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
534743,Brecon Road Abergavenny,2023-06-20T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.0
534743,Brecon Road Abergavenny,2023-06-20T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.4
534743,Brecon Road Abergavenny,2023-06-20T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
534743,Brecon Road Abergavenny,2023-06-20T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
534743,Brecon Road Abergavenny,2023-06-20T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
534743,Brecon Road Abergavenny,2023-06-20T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.43
534743,Brecon Road Abergavenny,2023-06-20T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.24
534743,Brecon Road Abergavenny,2023-06-20T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.35
534743,Brecon Road Abergavenny,2023-06-20T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.29
534743,Brecon Road Abergavenny,2023-06-20T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
534743,Brecon Road Abergavenny,2023-06-20T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
534743,Brecon Road Abergavenny,2023-06-20T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.5
534743,Brecon Road Abergavenny,2023-06-20T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.2
534743,Brecon Road Abergavenny,2023-06-20T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
534743,Brecon Road Abergavenny,2023-06-20T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
534743,Brecon Road Abergavenny,2023-06-20T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
534743,Brecon Road Abergavenny,2023-06-20T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.55
534743,Brecon Road Abergavenny,2023-06-20T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.19
534743,Brecon Road Abergavenny,2023-06-20T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.23
534743,Brecon Road Abergavenny,2023-06-20T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
534743,Brecon Road Abergavenny,2023-06-20T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
534743,Brecon Road Abergavenny,2023-06-20T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
534743,Brecon Road Abergavenny,2023-06-20T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
534743,Brecon Road Abergavenny,2023-06-20T03:30:00.000+00:00,transformer,,Temperature,C,34.9
534743,Brecon Road Abergavenny,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
534743,Brecon Road Abergavenny,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
534743,Brecon Road Abergavenny,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
534743,Brecon Road Abergavenny,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
534743,Brecon Road Abergavenny,2023-06-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
534743,Brecon Road Abergavenny,2023-06-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.02
534743,Brecon Road Abergavenny,2023-06-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
534743,Brecon Road Abergavenny,2023-06-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,28.8
534743,Brecon Road Abergavenny,2023-06-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,26.51
534743,Brecon Road Abergavenny,2023-06-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,30.47
534743,Brecon Road Abergavenny,2023-06-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
534743,Brecon Road Abergavenny,2023-06-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
534743,Brecon Road Abergavenny,2023-06-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
534743,Brecon Road Abergavenny,2023-06-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
534743,Brecon Road Abergavenny,2023-06-20T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.01
534743,Brecon Road Abergavenny,2023-06-20T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.68
534743,Brecon Road Abergavenny,2023-06-20T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.41
534743,Brecon Road Abergavenny,2023-06-20T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.87
534743,Brecon Road Abergavenny,2023-06-20T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.91
534743,Brecon Road Abergavenny,2023-06-20T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.03
534743,Brecon Road Abergavenny,2023-06-20T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.0
534743,Brecon Road Abergavenny,2023-06-20T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.2
534743,Brecon Road Abergavenny,2023-06-20T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.0
534743,Brecon Road Abergavenny,2023-06-20T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.0
534743,Brecon Road Abergavenny,2023-06-20T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
534743,Brecon Road Abergavenny,2023-06-20T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.51
534743,Brecon Road Abergavenny,2023-06-20T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.78
534743,Brecon Road Abergavenny,2023-06-20T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.21
534743,Brecon Road Abergavenny,2023-06-20T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.07
534743,Brecon Road Abergavenny,2023-06-20T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.6
534743,Brecon Road Abergavenny,2023-06-20T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
534743,Brecon Road Abergavenny,2023-06-20T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.2
534743,Brecon Road Abergavenny,2023-06-20T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.2
534743,Brecon Road Abergavenny,2023-06-20T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.3
534743,Brecon Road Abergavenny,2023-06-20T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
534743,Brecon Road Abergavenny,2023-06-20T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
534743,Brecon Road Abergavenny,2023-06-20T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.62
534743,Brecon Road Abergavenny,2023-06-20T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.54
534743,Brecon Road Abergavenny,2023-06-20T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.56
534743,Brecon Road Abergavenny,2023-06-20T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.51
534743,Brecon Road Abergavenny,2023-06-20T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
534743,Brecon Road Abergavenny,2023-06-20T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
534743,Brecon Road Abergavenny,2023-06-20T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
534743,Brecon Road Abergavenny,2023-06-20T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.1
534743,Brecon Road Abergavenny,2023-06-20T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
534743,Brecon Road Abergavenny,2023-06-20T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
534743,Brecon Road Abergavenny,2023-06-20T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
534743,Brecon Road Abergavenny,2023-06-20T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.32
534743,Brecon Road Abergavenny,2023-06-20T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.16
534743,Brecon Road Abergavenny,2023-06-20T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.83
534743,Brecon Road Abergavenny,2023-06-20T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
534743,Brecon Road Abergavenny,2023-06-20T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
534743,Brecon Road Abergavenny,2023-06-20T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
534743,Brecon Road Abergavenny,2023-06-20T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
534743,Brecon Road Abergavenny,2023-06-20T03:20:00.000+00:00,transformer,,Temperature,C,35.1
534743,Brecon Road Abergavenny,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
534743,Brecon Road Abergavenny,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
534743,Brecon Road Abergavenny,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
534743,Brecon Road Abergavenny,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
534743,Brecon Road Abergavenny,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
534743,Brecon Road Abergavenny,2023-06-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
534743,Brecon Road Abergavenny,2023-06-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
534743,Brecon Road Abergavenny,2023-06-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
534743,Brecon Road Abergavenny,2023-06-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,29.94
534743,Brecon Road Abergavenny,2023-06-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,26.7
534743,Brecon Road Abergavenny,2023-06-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,35.98
534743,Brecon Road Abergavenny,2023-06-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
534743,Brecon Road Abergavenny,2023-06-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
534743,Brecon Road Abergavenny,2023-06-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
534743,Brecon Road Abergavenny,2023-06-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
534743,Brecon Road Abergavenny,2023-06-20T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.39
534743,Brecon Road Abergavenny,2023-06-20T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.27
534743,Brecon Road Abergavenny,2023-06-20T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
534743,Brecon Road Abergavenny,2023-06-20T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.62
534743,Brecon Road Abergavenny,2023-06-20T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.62
534743,Brecon Road Abergavenny,2023-06-20T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.66
534743,Brecon Road Abergavenny,2023-06-20T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.3
534743,Brecon Road Abergavenny,2023-06-20T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.9
534743,Brecon Road Abergavenny,2023-06-20T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.2
534743,Brecon Road Abergavenny,2023-06-20T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.5
534743,Brecon Road Abergavenny,2023-06-20T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
534743,Brecon Road Abergavenny,2023-06-20T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.94
534743,Brecon Road Abergavenny,2023-06-20T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.84
534743,Brecon Road Abergavenny,2023-06-20T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.92
534743,Brecon Road Abergavenny,2023-06-20T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.51
534743,Brecon Road Abergavenny,2023-06-20T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.46
534743,Brecon Road Abergavenny,2023-06-20T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
534743,Brecon Road Abergavenny,2023-06-20T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.7
534743,Brecon Road Abergavenny,2023-06-20T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
534743,Brecon Road Abergavenny,2023-06-20T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.6
534743,Brecon Road Abergavenny,2023-06-20T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
534743,Brecon Road Abergavenny,2023-06-20T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
534743,Brecon Road Abergavenny,2023-06-20T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.48
534743,Brecon Road Abergavenny,2023-06-20T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.37
534743,Brecon Road Abergavenny,2023-06-20T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.97
534743,Brecon Road Abergavenny,2023-06-20T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.44
534743,Brecon Road Abergavenny,2023-06-20T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
534743,Brecon Road Abergavenny,2023-06-20T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
534743,Brecon Road Abergavenny,2023-06-20T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.9
534743,Brecon Road Abergavenny,2023-06-20T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.7
534743,Brecon Road Abergavenny,2023-06-20T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
534743,Brecon Road Abergavenny,2023-06-20T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
534743,Brecon Road Abergavenny,2023-06-20T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
534743,Brecon Road Abergavenny,2023-06-20T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.1
534743,Brecon Road Abergavenny,2023-06-20T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.53
534743,Brecon Road Abergavenny,2023-06-20T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.31
534743,Brecon Road Abergavenny,2023-06-20T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
534743,Brecon Road Abergavenny,2023-06-20T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
534743,Brecon Road Abergavenny,2023-06-20T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
534743,Brecon Road Abergavenny,2023-06-20T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
534743,Brecon Road Abergavenny,2023-06-20T03:10:00.000+00:00,transformer,,Temperature,C,35.3
534743,Brecon Road Abergavenny,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
534743,Brecon Road Abergavenny,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
534743,Brecon Road Abergavenny,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
534743,Brecon Road Abergavenny,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
534743,Brecon Road Abergavenny,2023-06-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
534743,Brecon Road Abergavenny,2023-06-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
534743,Brecon Road Abergavenny,2023-06-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
534743,Brecon Road Abergavenny,2023-06-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
534743,Brecon Road Abergavenny,2023-06-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,27.64
534743,Brecon Road Abergavenny,2023-06-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,35.86
534743,Brecon Road Abergavenny,2023-06-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
534743,Brecon Road Abergavenny,2023-06-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
534743,Brecon Road Abergavenny,2023-06-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
534743,Brecon Road Abergavenny,2023-06-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
534743,Brecon Road Abergavenny,2023-06-20T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.14
534743,Brecon Road Abergavenny,2023-06-20T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.01
534743,Brecon Road Abergavenny,2023-06-20T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.74
534743,Brecon Road Abergavenny,2023-06-20T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.28
534743,Brecon Road Abergavenny,2023-06-20T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.86
534743,Brecon Road Abergavenny,2023-06-20T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.24
534743,Brecon Road Abergavenny,2023-06-20T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.6
534743,Brecon Road Abergavenny,2023-06-20T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.8
534743,Brecon Road Abergavenny,2023-06-20T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.5
534743,Brecon Road Abergavenny,2023-06-20T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.9
534743,Brecon Road Abergavenny,2023-06-20T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
534743,Brecon Road Abergavenny,2023-06-20T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.45
534743,Brecon Road Abergavenny,2023-06-20T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.88
534743,Brecon Road Abergavenny,2023-06-20T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.73
534743,Brecon Road Abergavenny,2023-06-20T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.49
534743,Brecon Road Abergavenny,2023-06-20T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.04
534743,Brecon Road Abergavenny,2023-06-20T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
534743,Brecon Road Abergavenny,2023-06-20T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.6
534743,Brecon Road Abergavenny,2023-06-20T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.2
534743,Brecon Road Abergavenny,2023-06-20T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.7
534743,Brecon Road Abergavenny,2023-06-20T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
534743,Brecon Road Abergavenny,2023-06-20T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
534743,Brecon Road Abergavenny,2023-06-20T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
534743,Brecon Road Abergavenny,2023-06-20T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.56
534743,Brecon Road Abergavenny,2023-06-20T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.48
534743,Brecon Road Abergavenny,2023-06-20T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.42
534743,Brecon Road Abergavenny,2023-06-20T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
534743,Brecon Road Abergavenny,2023-06-20T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
534743,Brecon Road Abergavenny,2023-06-20T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.9
534743,Brecon Road Abergavenny,2023-06-20T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.6
534743,Brecon Road Abergavenny,2023-06-20T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
534743,Brecon Road Abergavenny,2023-06-20T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
534743,Brecon Road Abergavenny,2023-06-20T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
534743,Brecon Road Abergavenny,2023-06-20T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.08
534743,Brecon Road Abergavenny,2023-06-20T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.6
534743,Brecon Road Abergavenny,2023-06-20T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.63
534743,Brecon Road Abergavenny,2023-06-20T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
534743,Brecon Road Abergavenny,2023-06-20T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
534743,Brecon Road Abergavenny,2023-06-20T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
534743,Brecon Road Abergavenny,2023-06-20T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.0
534743,Brecon Road Abergavenny,2023-06-20T03:00:00.000+00:00,transformer,,Temperature,C,35.4
534743,Brecon Road Abergavenny,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
534743,Brecon Road Abergavenny,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
534743,Brecon Road Abergavenny,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
534743,Brecon Road Abergavenny,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
534743,Brecon Road Abergavenny,2023-06-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
534743,Brecon Road Abergavenny,2023-06-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.99
534743,Brecon Road Abergavenny,2023-06-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
534743,Brecon Road Abergavenny,2023-06-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,29.65
534743,Brecon Road Abergavenny,2023-06-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,28.44
534743,Brecon Road Abergavenny,2023-06-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,43.32
534743,Brecon Road Abergavenny,2023-06-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
534743,Brecon Road Abergavenny,2023-06-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
534743,Brecon Road Abergavenny,2023-06-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
534743,Brecon Road Abergavenny,2023-06-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
534743,Brecon Road Abergavenny,2023-06-20T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.7
534743,Brecon Road Abergavenny,2023-06-20T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.22
534743,Brecon Road Abergavenny,2023-06-20T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.62
534743,Brecon Road Abergavenny,2023-06-20T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.32
534743,Brecon Road Abergavenny,2023-06-20T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.42
534743,Brecon Road Abergavenny,2023-06-20T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.78
534743,Brecon Road Abergavenny,2023-06-20T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.8
534743,Brecon Road Abergavenny,2023-06-20T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.8
534743,Brecon Road Abergavenny,2023-06-20T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.7
534743,Brecon Road Abergavenny,2023-06-20T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.8
534743,Brecon Road Abergavenny,2023-06-20T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.98
534743,Brecon Road Abergavenny,2023-06-20T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.08
534743,Brecon Road Abergavenny,2023-06-20T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.38
534743,Brecon Road Abergavenny,2023-06-20T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.4
534743,Brecon Road Abergavenny,2023-06-20T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.15
534743,Brecon Road Abergavenny,2023-06-20T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.68
534743,Brecon Road Abergavenny,2023-06-20T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
534743,Brecon Road Abergavenny,2023-06-20T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.6
534743,Brecon Road Abergavenny,2023-06-20T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.6
534743,Brecon Road Abergavenny,2023-06-20T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.7
534743,Brecon Road Abergavenny,2023-06-20T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
534743,Brecon Road Abergavenny,2023-06-20T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
534743,Brecon Road Abergavenny,2023-06-20T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
534743,Brecon Road Abergavenny,2023-06-20T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.82
534743,Brecon Road Abergavenny,2023-06-20T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.13
534743,Brecon Road Abergavenny,2023-06-20T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.61
534743,Brecon Road Abergavenny,2023-06-20T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
534743,Brecon Road Abergavenny,2023-06-20T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
534743,Brecon Road Abergavenny,2023-06-20T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.6
534743,Brecon Road Abergavenny,2023-06-20T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.4
534743,Brecon Road Abergavenny,2023-06-20T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
534743,Brecon Road Abergavenny,2023-06-20T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
534743,Brecon Road Abergavenny,2023-06-20T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
534743,Brecon Road Abergavenny,2023-06-20T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.76
534743,Brecon Road Abergavenny,2023-06-20T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.16
534743,Brecon Road Abergavenny,2023-06-20T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.76
534743,Brecon Road Abergavenny,2023-06-20T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
534743,Brecon Road Abergavenny,2023-06-20T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
534743,Brecon Road Abergavenny,2023-06-20T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
534743,Brecon Road Abergavenny,2023-06-20T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.1
534743,Brecon Road Abergavenny,2023-06-20T02:50:00.000+00:00,transformer,,Temperature,C,35.5
534743,Brecon Road Abergavenny,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
534743,Brecon Road Abergavenny,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
534743,Brecon Road Abergavenny,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
534743,Brecon Road Abergavenny,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
534743,Brecon Road Abergavenny,2023-06-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
534743,Brecon Road Abergavenny,2023-06-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.71
534743,Brecon Road Abergavenny,2023-06-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
534743,Brecon Road Abergavenny,2023-06-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,29.31
534743,Brecon Road Abergavenny,2023-06-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,27.87
534743,Brecon Road Abergavenny,2023-06-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,38.84
534743,Brecon Road Abergavenny,2023-06-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
534743,Brecon Road Abergavenny,2023-06-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
534743,Brecon Road Abergavenny,2023-06-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
534743,Brecon Road Abergavenny,2023-06-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
534743,Brecon Road Abergavenny,2023-06-20T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.72
534743,Brecon Road Abergavenny,2023-06-20T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.46
534743,Brecon Road Abergavenny,2023-06-20T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.97
534743,Brecon Road Abergavenny,2023-06-20T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.14
534743,Brecon Road Abergavenny,2023-06-20T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.4
534743,Brecon Road Abergavenny,2023-06-20T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.96
534743,Brecon Road Abergavenny,2023-06-20T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.9
534743,Brecon Road Abergavenny,2023-06-20T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.2
534743,Brecon Road Abergavenny,2023-06-20T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.7
534743,Brecon Road Abergavenny,2023-06-20T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.8
534743,Brecon Road Abergavenny,2023-06-20T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.25
534743,Brecon Road Abergavenny,2023-06-20T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.43
534743,Brecon Road Abergavenny,2023-06-20T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.64
534743,Brecon Road Abergavenny,2023-06-20T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.51
534743,Brecon Road Abergavenny,2023-06-20T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.73
534743,Brecon Road Abergavenny,2023-06-20T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.75
534743,Brecon Road Abergavenny,2023-06-20T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
534743,Brecon Road Abergavenny,2023-06-20T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.3
534743,Brecon Road Abergavenny,2023-06-20T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.7
534743,Brecon Road Abergavenny,2023-06-20T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.4
534743,Brecon Road Abergavenny,2023-06-20T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
534743,Brecon Road Abergavenny,2023-06-20T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
534743,Brecon Road Abergavenny,2023-06-20T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.31
534743,Brecon Road Abergavenny,2023-06-20T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.44
534743,Brecon Road Abergavenny,2023-06-20T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.06
534743,Brecon Road Abergavenny,2023-06-20T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.37
534743,Brecon Road Abergavenny,2023-06-20T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
534743,Brecon Road Abergavenny,2023-06-20T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
534743,Brecon Road Abergavenny,2023-06-20T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.4
534743,Brecon Road Abergavenny,2023-06-20T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.3
534743,Brecon Road Abergavenny,2023-06-20T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.54
534743,Brecon Road Abergavenny,2023-06-20T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
534743,Brecon Road Abergavenny,2023-06-20T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
534743,Brecon Road Abergavenny,2023-06-20T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.84
534743,Brecon Road Abergavenny,2023-06-20T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.26
534743,Brecon Road Abergavenny,2023-06-20T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.1
534743,Brecon Road Abergavenny,2023-06-20T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
534743,Brecon Road Abergavenny,2023-06-20T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
534743,Brecon Road Abergavenny,2023-06-20T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
534743,Brecon Road Abergavenny,2023-06-20T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
534743,Brecon Road Abergavenny,2023-06-20T02:40:00.000+00:00,transformer,,Temperature,C,35.7
534743,Brecon Road Abergavenny,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
534743,Brecon Road Abergavenny,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
534743,Brecon Road Abergavenny,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
534743,Brecon Road Abergavenny,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
534743,Brecon Road Abergavenny,2023-06-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
534743,Brecon Road Abergavenny,2023-06-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.25
534743,Brecon Road Abergavenny,2023-06-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
534743,Brecon Road Abergavenny,2023-06-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,28.94
534743,Brecon Road Abergavenny,2023-06-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,28.45
534743,Brecon Road Abergavenny,2023-06-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,35.18
534743,Brecon Road Abergavenny,2023-06-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
534743,Brecon Road Abergavenny,2023-06-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
534743,Brecon Road Abergavenny,2023-06-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
534743,Brecon Road Abergavenny,2023-06-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
534743,Brecon Road Abergavenny,2023-06-20T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.51
534743,Brecon Road Abergavenny,2023-06-20T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.6
534743,Brecon Road Abergavenny,2023-06-20T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.42
534743,Brecon Road Abergavenny,2023-06-20T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.38
534743,Brecon Road Abergavenny,2023-06-20T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.89
534743,Brecon Road Abergavenny,2023-06-20T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.01
534743,Brecon Road Abergavenny,2023-06-20T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.8
534743,Brecon Road Abergavenny,2023-06-20T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.9
534743,Brecon Road Abergavenny,2023-06-20T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.4
534743,Brecon Road Abergavenny,2023-06-20T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.8
534743,Brecon Road Abergavenny,2023-06-20T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.12
534743,Brecon Road Abergavenny,2023-06-20T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
534743,Brecon Road Abergavenny,2023-06-20T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.2
534743,Brecon Road Abergavenny,2023-06-20T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.73
534743,Brecon Road Abergavenny,2023-06-20T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.2
534743,Brecon Road Abergavenny,2023-06-20T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.98
534743,Brecon Road Abergavenny,2023-06-20T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
534743,Brecon Road Abergavenny,2023-06-20T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.7
534743,Brecon Road Abergavenny,2023-06-20T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.5
534743,Brecon Road Abergavenny,2023-06-20T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.8
534743,Brecon Road Abergavenny,2023-06-20T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
534743,Brecon Road Abergavenny,2023-06-20T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
534743,Brecon Road Abergavenny,2023-06-20T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
534743,Brecon Road Abergavenny,2023-06-20T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.5
534743,Brecon Road Abergavenny,2023-06-20T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.43
534743,Brecon Road Abergavenny,2023-06-20T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.94
534743,Brecon Road Abergavenny,2023-06-20T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
534743,Brecon Road Abergavenny,2023-06-20T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
534743,Brecon Road Abergavenny,2023-06-20T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.8
534743,Brecon Road Abergavenny,2023-06-20T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.5
534743,Brecon Road Abergavenny,2023-06-20T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
534743,Brecon Road Abergavenny,2023-06-20T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
534743,Brecon Road Abergavenny,2023-06-20T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
534743,Brecon Road Abergavenny,2023-06-20T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.44
534743,Brecon Road Abergavenny,2023-06-20T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.3
534743,Brecon Road Abergavenny,2023-06-20T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.19
534743,Brecon Road Abergavenny,2023-06-20T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
534743,Brecon Road Abergavenny,2023-06-20T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
534743,Brecon Road Abergavenny,2023-06-20T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
534743,Brecon Road Abergavenny,2023-06-20T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
534743,Brecon Road Abergavenny,2023-06-20T02:30:00.000+00:00,transformer,,Temperature,C,35.8
534743,Brecon Road Abergavenny,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
534743,Brecon Road Abergavenny,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
534743,Brecon Road Abergavenny,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
534743,Brecon Road Abergavenny,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
534743,Brecon Road Abergavenny,2023-06-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
534743,Brecon Road Abergavenny,2023-06-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
534743,Brecon Road Abergavenny,2023-06-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
534743,Brecon Road Abergavenny,2023-06-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,31.04
534743,Brecon Road Abergavenny,2023-06-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,27.83
534743,Brecon Road Abergavenny,2023-06-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,35.12
534743,Brecon Road Abergavenny,2023-06-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
534743,Brecon Road Abergavenny,2023-06-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
534743,Brecon Road Abergavenny,2023-06-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
534743,Brecon Road Abergavenny,2023-06-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
534743,Brecon Road Abergavenny,2023-06-20T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.6
534743,Brecon Road Abergavenny,2023-06-20T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.98
534743,Brecon Road Abergavenny,2023-06-20T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.85
534743,Brecon Road Abergavenny,2023-06-20T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.22
534743,Brecon Road Abergavenny,2023-06-20T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.6
534743,Brecon Road Abergavenny,2023-06-20T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.17
534743,Brecon Road Abergavenny,2023-06-20T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.4
534743,Brecon Road Abergavenny,2023-06-20T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.2
534743,Brecon Road Abergavenny,2023-06-20T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.6
534743,Brecon Road Abergavenny,2023-06-20T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.3
534743,Brecon Road Abergavenny,2023-06-20T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
534743,Brecon Road Abergavenny,2023-06-20T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.84
534743,Brecon Road Abergavenny,2023-06-20T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.07
534743,Brecon Road Abergavenny,2023-06-20T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.47
534743,Brecon Road Abergavenny,2023-06-20T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.88
534743,Brecon Road Abergavenny,2023-06-20T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.99
534743,Brecon Road Abergavenny,2023-06-20T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
534743,Brecon Road Abergavenny,2023-06-20T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.6
534743,Brecon Road Abergavenny,2023-06-20T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.3
534743,Brecon Road Abergavenny,2023-06-20T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.6
534743,Brecon Road Abergavenny,2023-06-20T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
534743,Brecon Road Abergavenny,2023-06-20T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
534743,Brecon Road Abergavenny,2023-06-20T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
534743,Brecon Road Abergavenny,2023-06-20T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.41
534743,Brecon Road Abergavenny,2023-06-20T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.34
534743,Brecon Road Abergavenny,2023-06-20T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.49
534743,Brecon Road Abergavenny,2023-06-20T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
534743,Brecon Road Abergavenny,2023-06-20T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
534743,Brecon Road Abergavenny,2023-06-20T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.6
534743,Brecon Road Abergavenny,2023-06-20T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.7
534743,Brecon Road Abergavenny,2023-06-20T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
534743,Brecon Road Abergavenny,2023-06-20T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
534743,Brecon Road Abergavenny,2023-06-20T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
534743,Brecon Road Abergavenny,2023-06-20T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.42
534743,Brecon Road Abergavenny,2023-06-20T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.12
534743,Brecon Road Abergavenny,2023-06-20T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.37
534743,Brecon Road Abergavenny,2023-06-20T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
534743,Brecon Road Abergavenny,2023-06-20T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
534743,Brecon Road Abergavenny,2023-06-20T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
534743,Brecon Road Abergavenny,2023-06-20T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
534743,Brecon Road Abergavenny,2023-06-20T02:20:00.000+00:00,transformer,,Temperature,C,36.0
534743,Brecon Road Abergavenny,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
534743,Brecon Road Abergavenny,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
534743,Brecon Road Abergavenny,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
534743,Brecon Road Abergavenny,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
534743,Brecon Road Abergavenny,2023-06-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
534743,Brecon Road Abergavenny,2023-06-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.5
534743,Brecon Road Abergavenny,2023-06-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
534743,Brecon Road Abergavenny,2023-06-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,29.52
534743,Brecon Road Abergavenny,2023-06-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,32.94
534743,Brecon Road Abergavenny,2023-06-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,37.01
534743,Brecon Road Abergavenny,2023-06-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
534743,Brecon Road Abergavenny,2023-06-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
534743,Brecon Road Abergavenny,2023-06-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
534743,Brecon Road Abergavenny,2023-06-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
534743,Brecon Road Abergavenny,2023-06-20T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.94
534743,Brecon Road Abergavenny,2023-06-20T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.59
534743,Brecon Road Abergavenny,2023-06-20T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.69
534743,Brecon Road Abergavenny,2023-06-20T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.96
534743,Brecon Road Abergavenny,2023-06-20T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.55
534743,Brecon Road Abergavenny,2023-06-20T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.35
534743,Brecon Road Abergavenny,2023-06-20T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.8
534743,Brecon Road Abergavenny,2023-06-20T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.2
534743,Brecon Road Abergavenny,2023-06-20T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.4
534743,Brecon Road Abergavenny,2023-06-20T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.0
534743,Brecon Road Abergavenny,2023-06-20T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
534743,Brecon Road Abergavenny,2023-06-20T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.7
534743,Brecon Road Abergavenny,2023-06-20T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.28
534743,Brecon Road Abergavenny,2023-06-20T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.19
534743,Brecon Road Abergavenny,2023-06-20T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.72
534743,Brecon Road Abergavenny,2023-06-20T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.78
534743,Brecon Road Abergavenny,2023-06-20T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
534743,Brecon Road Abergavenny,2023-06-20T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.1
534743,Brecon Road Abergavenny,2023-06-20T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.7
534743,Brecon Road Abergavenny,2023-06-20T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.8
