Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-20T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
534743,Brecon Road Abergavenny,2023-06-20T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
534743,Brecon Road Abergavenny,2023-06-20T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
534743,Brecon Road Abergavenny,2023-06-20T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.3
534743,Brecon Road Abergavenny,2023-06-20T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.01
534743,Brecon Road Abergavenny,2023-06-20T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.03
534743,Brecon Road Abergavenny,2023-06-20T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.3
534743,Brecon Road Abergavenny,2023-06-20T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
534743,Brecon Road Abergavenny,2023-06-20T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.4
534743,Brecon Road Abergavenny,2023-06-20T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.9
534743,Brecon Road Abergavenny,2023-06-20T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
534743,Brecon Road Abergavenny,2023-06-20T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
534743,Brecon Road Abergavenny,2023-06-20T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
534743,Brecon Road Abergavenny,2023-06-20T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.6
534743,Brecon Road Abergavenny,2023-06-20T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.12
534743,Brecon Road Abergavenny,2023-06-20T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.46
534743,Brecon Road Abergavenny,2023-06-20T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
534743,Brecon Road Abergavenny,2023-06-20T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
534743,Brecon Road Abergavenny,2023-06-20T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
534743,Brecon Road Abergavenny,2023-06-20T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
534743,Brecon Road Abergavenny,2023-06-20T02:10:00.000+00:00,transformer,,Temperature,C,36.1
534743,Brecon Road Abergavenny,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
534743,Brecon Road Abergavenny,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
534743,Brecon Road Abergavenny,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
534743,Brecon Road Abergavenny,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
534743,Brecon Road Abergavenny,2023-06-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
534743,Brecon Road Abergavenny,2023-06-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.87
534743,Brecon Road Abergavenny,2023-06-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
534743,Brecon Road Abergavenny,2023-06-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,30.05
534743,Brecon Road Abergavenny,2023-06-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,33.4
534743,Brecon Road Abergavenny,2023-06-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,35.62
534743,Brecon Road Abergavenny,2023-06-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
534743,Brecon Road Abergavenny,2023-06-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
534743,Brecon Road Abergavenny,2023-06-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
534743,Brecon Road Abergavenny,2023-06-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
534743,Brecon Road Abergavenny,2023-06-20T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.13
534743,Brecon Road Abergavenny,2023-06-20T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.73
534743,Brecon Road Abergavenny,2023-06-20T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.83
534743,Brecon Road Abergavenny,2023-06-20T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.2
534743,Brecon Road Abergavenny,2023-06-20T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.75
534743,Brecon Road Abergavenny,2023-06-20T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.54
534743,Brecon Road Abergavenny,2023-06-20T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.9
534743,Brecon Road Abergavenny,2023-06-20T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.8
534743,Brecon Road Abergavenny,2023-06-20T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.2
534743,Brecon Road Abergavenny,2023-06-20T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.3
534743,Brecon Road Abergavenny,2023-06-20T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
534743,Brecon Road Abergavenny,2023-06-20T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
534743,Brecon Road Abergavenny,2023-06-20T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.14
534743,Brecon Road Abergavenny,2023-06-20T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.82
534743,Brecon Road Abergavenny,2023-06-20T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.1
534743,Brecon Road Abergavenny,2023-06-20T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.92
534743,Brecon Road Abergavenny,2023-06-20T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
534743,Brecon Road Abergavenny,2023-06-20T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.8
534743,Brecon Road Abergavenny,2023-06-20T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.2
534743,Brecon Road Abergavenny,2023-06-20T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.4
534743,Brecon Road Abergavenny,2023-06-20T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
534743,Brecon Road Abergavenny,2023-06-20T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
534743,Brecon Road Abergavenny,2023-06-20T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
534743,Brecon Road Abergavenny,2023-06-20T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.38
534743,Brecon Road Abergavenny,2023-06-20T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.1
534743,Brecon Road Abergavenny,2023-06-20T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.48
534743,Brecon Road Abergavenny,2023-06-20T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
534743,Brecon Road Abergavenny,2023-06-20T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
534743,Brecon Road Abergavenny,2023-06-20T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.2
534743,Brecon Road Abergavenny,2023-06-20T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.9
534743,Brecon Road Abergavenny,2023-06-20T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
534743,Brecon Road Abergavenny,2023-06-20T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
534743,Brecon Road Abergavenny,2023-06-20T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
534743,Brecon Road Abergavenny,2023-06-20T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.74
534743,Brecon Road Abergavenny,2023-06-20T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.31
534743,Brecon Road Abergavenny,2023-06-20T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.86
534743,Brecon Road Abergavenny,2023-06-20T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
534743,Brecon Road Abergavenny,2023-06-20T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
534743,Brecon Road Abergavenny,2023-06-20T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
534743,Brecon Road Abergavenny,2023-06-20T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.7
534743,Brecon Road Abergavenny,2023-06-20T02:00:00.000+00:00,transformer,,Temperature,C,36.3
534743,Brecon Road Abergavenny,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
534743,Brecon Road Abergavenny,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
534743,Brecon Road Abergavenny,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
534743,Brecon Road Abergavenny,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
534743,Brecon Road Abergavenny,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
534743,Brecon Road Abergavenny,2023-06-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
534743,Brecon Road Abergavenny,2023-06-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.5
534743,Brecon Road Abergavenny,2023-06-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
534743,Brecon Road Abergavenny,2023-06-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,31.15
534743,Brecon Road Abergavenny,2023-06-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,28.27
534743,Brecon Road Abergavenny,2023-06-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,42.8
534743,Brecon Road Abergavenny,2023-06-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
534743,Brecon Road Abergavenny,2023-06-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
534743,Brecon Road Abergavenny,2023-06-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
534743,Brecon Road Abergavenny,2023-06-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
534743,Brecon Road Abergavenny,2023-06-20T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.82
534743,Brecon Road Abergavenny,2023-06-20T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.21
534743,Brecon Road Abergavenny,2023-06-20T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.46
534743,Brecon Road Abergavenny,2023-06-20T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.53
534743,Brecon Road Abergavenny,2023-06-20T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.59
534743,Brecon Road Abergavenny,2023-06-20T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.21
534743,Brecon Road Abergavenny,2023-06-20T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.8
534743,Brecon Road Abergavenny,2023-06-20T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.2
534743,Brecon Road Abergavenny,2023-06-20T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.2
534743,Brecon Road Abergavenny,2023-06-20T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.3
534743,Brecon Road Abergavenny,2023-06-20T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
534743,Brecon Road Abergavenny,2023-06-20T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.52
534743,Brecon Road Abergavenny,2023-06-20T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.91
534743,Brecon Road Abergavenny,2023-06-20T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.97
534743,Brecon Road Abergavenny,2023-06-20T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.87
534743,Brecon Road Abergavenny,2023-06-20T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.48
534743,Brecon Road Abergavenny,2023-06-20T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
534743,Brecon Road Abergavenny,2023-06-20T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.6
534743,Brecon Road Abergavenny,2023-06-20T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.4
534743,Brecon Road Abergavenny,2023-06-20T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.8
534743,Brecon Road Abergavenny,2023-06-20T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
534743,Brecon Road Abergavenny,2023-06-20T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
534743,Brecon Road Abergavenny,2023-06-20T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.22
534743,Brecon Road Abergavenny,2023-06-20T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.88
534743,Brecon Road Abergavenny,2023-06-20T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.82
534743,Brecon Road Abergavenny,2023-06-20T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.79
534743,Brecon Road Abergavenny,2023-06-20T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
534743,Brecon Road Abergavenny,2023-06-20T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
534743,Brecon Road Abergavenny,2023-06-20T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.4
534743,Brecon Road Abergavenny,2023-06-20T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.2
534743,Brecon Road Abergavenny,2023-06-20T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
534743,Brecon Road Abergavenny,2023-06-20T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
534743,Brecon Road Abergavenny,2023-06-20T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
534743,Brecon Road Abergavenny,2023-06-20T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.31
534743,Brecon Road Abergavenny,2023-06-20T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.24
534743,Brecon Road Abergavenny,2023-06-20T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.76
534743,Brecon Road Abergavenny,2023-06-20T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
534743,Brecon Road Abergavenny,2023-06-20T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
534743,Brecon Road Abergavenny,2023-06-20T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
534743,Brecon Road Abergavenny,2023-06-20T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.2
534743,Brecon Road Abergavenny,2023-06-20T01:50:00.000+00:00,transformer,,Temperature,C,36.4
534743,Brecon Road Abergavenny,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
534743,Brecon Road Abergavenny,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
534743,Brecon Road Abergavenny,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
534743,Brecon Road Abergavenny,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
534743,Brecon Road Abergavenny,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
534743,Brecon Road Abergavenny,2023-06-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
534743,Brecon Road Abergavenny,2023-06-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.21
534743,Brecon Road Abergavenny,2023-06-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
534743,Brecon Road Abergavenny,2023-06-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,28.7
534743,Brecon Road Abergavenny,2023-06-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,27.52
534743,Brecon Road Abergavenny,2023-06-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,44.24
534743,Brecon Road Abergavenny,2023-06-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
534743,Brecon Road Abergavenny,2023-06-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
534743,Brecon Road Abergavenny,2023-06-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
534743,Brecon Road Abergavenny,2023-06-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
534743,Brecon Road Abergavenny,2023-06-20T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.58
534743,Brecon Road Abergavenny,2023-06-20T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.63
534743,Brecon Road Abergavenny,2023-06-20T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.6
534743,Brecon Road Abergavenny,2023-06-20T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.12
534743,Brecon Road Abergavenny,2023-06-20T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.83
534743,Brecon Road Abergavenny,2023-06-20T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.57
534743,Brecon Road Abergavenny,2023-06-20T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.9
534743,Brecon Road Abergavenny,2023-06-20T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.3
534743,Brecon Road Abergavenny,2023-06-20T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.8
534743,Brecon Road Abergavenny,2023-06-20T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.4
534743,Brecon Road Abergavenny,2023-06-20T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
534743,Brecon Road Abergavenny,2023-06-20T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.84
534743,Brecon Road Abergavenny,2023-06-20T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.02
534743,Brecon Road Abergavenny,2023-06-20T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.97
534743,Brecon Road Abergavenny,2023-06-20T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.56
534743,Brecon Road Abergavenny,2023-06-20T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.24
534743,Brecon Road Abergavenny,2023-06-20T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
534743,Brecon Road Abergavenny,2023-06-20T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.7
534743,Brecon Road Abergavenny,2023-06-20T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.3
534743,Brecon Road Abergavenny,2023-06-20T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.9
534743,Brecon Road Abergavenny,2023-06-20T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
534743,Brecon Road Abergavenny,2023-06-20T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
534743,Brecon Road Abergavenny,2023-06-20T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
534743,Brecon Road Abergavenny,2023-06-20T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.52
534743,Brecon Road Abergavenny,2023-06-20T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.58
534743,Brecon Road Abergavenny,2023-06-20T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.26
534743,Brecon Road Abergavenny,2023-06-20T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
534743,Brecon Road Abergavenny,2023-06-20T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
534743,Brecon Road Abergavenny,2023-06-20T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.6
534743,Brecon Road Abergavenny,2023-06-20T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.1
534743,Brecon Road Abergavenny,2023-06-20T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
534743,Brecon Road Abergavenny,2023-06-20T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
534743,Brecon Road Abergavenny,2023-06-20T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
534743,Brecon Road Abergavenny,2023-06-20T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.49
534743,Brecon Road Abergavenny,2023-06-20T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.37
534743,Brecon Road Abergavenny,2023-06-20T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.69
534743,Brecon Road Abergavenny,2023-06-20T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
534743,Brecon Road Abergavenny,2023-06-20T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
534743,Brecon Road Abergavenny,2023-06-20T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
534743,Brecon Road Abergavenny,2023-06-20T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.0
534743,Brecon Road Abergavenny,2023-06-20T01:40:00.000+00:00,transformer,,Temperature,C,36.5
534743,Brecon Road Abergavenny,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
534743,Brecon Road Abergavenny,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
534743,Brecon Road Abergavenny,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
534743,Brecon Road Abergavenny,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
534743,Brecon Road Abergavenny,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
534743,Brecon Road Abergavenny,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
534743,Brecon Road Abergavenny,2023-06-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
534743,Brecon Road Abergavenny,2023-06-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.25
534743,Brecon Road Abergavenny,2023-06-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
534743,Brecon Road Abergavenny,2023-06-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,29.09
534743,Brecon Road Abergavenny,2023-06-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,28.35
534743,Brecon Road Abergavenny,2023-06-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,42.76
534743,Brecon Road Abergavenny,2023-06-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
534743,Brecon Road Abergavenny,2023-06-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
534743,Brecon Road Abergavenny,2023-06-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
534743,Brecon Road Abergavenny,2023-06-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
534743,Brecon Road Abergavenny,2023-06-20T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.7
534743,Brecon Road Abergavenny,2023-06-20T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.63
534743,Brecon Road Abergavenny,2023-06-20T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.5
534743,Brecon Road Abergavenny,2023-06-20T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.49
534743,Brecon Road Abergavenny,2023-06-20T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.38
534743,Brecon Road Abergavenny,2023-06-20T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.97
534743,Brecon Road Abergavenny,2023-06-20T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.6
534743,Brecon Road Abergavenny,2023-06-20T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.8
534743,Brecon Road Abergavenny,2023-06-20T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.1
534743,Brecon Road Abergavenny,2023-06-20T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.0
534743,Brecon Road Abergavenny,2023-06-20T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
534743,Brecon Road Abergavenny,2023-06-20T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.21
534743,Brecon Road Abergavenny,2023-06-20T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.02
534743,Brecon Road Abergavenny,2023-06-20T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.69
534743,Brecon Road Abergavenny,2023-06-20T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.76
534743,Brecon Road Abergavenny,2023-06-20T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.51
534743,Brecon Road Abergavenny,2023-06-20T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
534743,Brecon Road Abergavenny,2023-06-20T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.8
534743,Brecon Road Abergavenny,2023-06-20T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.4
534743,Brecon Road Abergavenny,2023-06-20T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.2
534743,Brecon Road Abergavenny,2023-06-20T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
534743,Brecon Road Abergavenny,2023-06-20T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
534743,Brecon Road Abergavenny,2023-06-20T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
534743,Brecon Road Abergavenny,2023-06-20T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.29
534743,Brecon Road Abergavenny,2023-06-20T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.65
534743,Brecon Road Abergavenny,2023-06-20T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.4
534743,Brecon Road Abergavenny,2023-06-20T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
534743,Brecon Road Abergavenny,2023-06-20T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
534743,Brecon Road Abergavenny,2023-06-20T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.9
534743,Brecon Road Abergavenny,2023-06-20T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.2
534743,Brecon Road Abergavenny,2023-06-20T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
534743,Brecon Road Abergavenny,2023-06-20T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
534743,Brecon Road Abergavenny,2023-06-20T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
534743,Brecon Road Abergavenny,2023-06-20T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.29
534743,Brecon Road Abergavenny,2023-06-20T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.3
534743,Brecon Road Abergavenny,2023-06-20T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.15
534743,Brecon Road Abergavenny,2023-06-20T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.3
534743,Brecon Road Abergavenny,2023-06-20T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
534743,Brecon Road Abergavenny,2023-06-20T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
534743,Brecon Road Abergavenny,2023-06-20T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.9
534743,Brecon Road Abergavenny,2023-06-20T01:30:00.000+00:00,transformer,,Temperature,C,36.6
534743,Brecon Road Abergavenny,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
534743,Brecon Road Abergavenny,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
534743,Brecon Road Abergavenny,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
534743,Brecon Road Abergavenny,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
534743,Brecon Road Abergavenny,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
534743,Brecon Road Abergavenny,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
534743,Brecon Road Abergavenny,2023-06-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
534743,Brecon Road Abergavenny,2023-06-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.83
534743,Brecon Road Abergavenny,2023-06-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
534743,Brecon Road Abergavenny,2023-06-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,29.77
534743,Brecon Road Abergavenny,2023-06-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,29.09
534743,Brecon Road Abergavenny,2023-06-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,45.02
534743,Brecon Road Abergavenny,2023-06-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
534743,Brecon Road Abergavenny,2023-06-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
534743,Brecon Road Abergavenny,2023-06-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
534743,Brecon Road Abergavenny,2023-06-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
534743,Brecon Road Abergavenny,2023-06-20T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.03
534743,Brecon Road Abergavenny,2023-06-20T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.44
534743,Brecon Road Abergavenny,2023-06-20T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.89
534743,Brecon Road Abergavenny,2023-06-20T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.64
534743,Brecon Road Abergavenny,2023-06-20T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.72
534743,Brecon Road Abergavenny,2023-06-20T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.39
534743,Brecon Road Abergavenny,2023-06-20T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.0
534743,Brecon Road Abergavenny,2023-06-20T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.5
534743,Brecon Road Abergavenny,2023-06-20T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.7
534743,Brecon Road Abergavenny,2023-06-20T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.7
534743,Brecon Road Abergavenny,2023-06-20T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
534743,Brecon Road Abergavenny,2023-06-20T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.42
534743,Brecon Road Abergavenny,2023-06-20T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.1
534743,Brecon Road Abergavenny,2023-06-20T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.81
534743,Brecon Road Abergavenny,2023-06-20T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.29
534743,Brecon Road Abergavenny,2023-06-20T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.01
534743,Brecon Road Abergavenny,2023-06-20T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
534743,Brecon Road Abergavenny,2023-06-20T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
534743,Brecon Road Abergavenny,2023-06-20T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.4
534743,Brecon Road Abergavenny,2023-06-20T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.1
534743,Brecon Road Abergavenny,2023-06-20T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
534743,Brecon Road Abergavenny,2023-06-20T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
534743,Brecon Road Abergavenny,2023-06-20T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
534743,Brecon Road Abergavenny,2023-06-20T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.23
534743,Brecon Road Abergavenny,2023-06-20T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
534743,Brecon Road Abergavenny,2023-06-20T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.55
534743,Brecon Road Abergavenny,2023-06-20T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
534743,Brecon Road Abergavenny,2023-06-20T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
534743,Brecon Road Abergavenny,2023-06-20T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.3
534743,Brecon Road Abergavenny,2023-06-20T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.5
534743,Brecon Road Abergavenny,2023-06-20T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
534743,Brecon Road Abergavenny,2023-06-20T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
534743,Brecon Road Abergavenny,2023-06-20T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
534743,Brecon Road Abergavenny,2023-06-20T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.57
534743,Brecon Road Abergavenny,2023-06-20T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.29
534743,Brecon Road Abergavenny,2023-06-20T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.29
534743,Brecon Road Abergavenny,2023-06-20T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
534743,Brecon Road Abergavenny,2023-06-20T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
534743,Brecon Road Abergavenny,2023-06-20T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
534743,Brecon Road Abergavenny,2023-06-20T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.4
534743,Brecon Road Abergavenny,2023-06-20T01:20:00.000+00:00,transformer,,Temperature,C,36.7
534743,Brecon Road Abergavenny,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
534743,Brecon Road Abergavenny,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
534743,Brecon Road Abergavenny,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
534743,Brecon Road Abergavenny,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
534743,Brecon Road Abergavenny,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
534743,Brecon Road Abergavenny,2023-06-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
534743,Brecon Road Abergavenny,2023-06-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.56
534743,Brecon Road Abergavenny,2023-06-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
534743,Brecon Road Abergavenny,2023-06-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,30.26
534743,Brecon Road Abergavenny,2023-06-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,29.3
534743,Brecon Road Abergavenny,2023-06-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,44.24
534743,Brecon Road Abergavenny,2023-06-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
534743,Brecon Road Abergavenny,2023-06-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
534743,Brecon Road Abergavenny,2023-06-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
534743,Brecon Road Abergavenny,2023-06-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
534743,Brecon Road Abergavenny,2023-06-20T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.61
534743,Brecon Road Abergavenny,2023-06-20T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.36
534743,Brecon Road Abergavenny,2023-06-20T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.1
534743,Brecon Road Abergavenny,2023-06-20T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.63
534743,Brecon Road Abergavenny,2023-06-20T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.77
534743,Brecon Road Abergavenny,2023-06-20T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.4
534743,Brecon Road Abergavenny,2023-06-20T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.5
534743,Brecon Road Abergavenny,2023-06-20T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.0
534743,Brecon Road Abergavenny,2023-06-20T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.7
534743,Brecon Road Abergavenny,2023-06-20T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.8
534743,Brecon Road Abergavenny,2023-06-20T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
534743,Brecon Road Abergavenny,2023-06-20T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.46
534743,Brecon Road Abergavenny,2023-06-20T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.33
534743,Brecon Road Abergavenny,2023-06-20T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.1
534743,Brecon Road Abergavenny,2023-06-20T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.43
534743,Brecon Road Abergavenny,2023-06-20T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.87
534743,Brecon Road Abergavenny,2023-06-20T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
534743,Brecon Road Abergavenny,2023-06-20T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.3
534743,Brecon Road Abergavenny,2023-06-20T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.8
534743,Brecon Road Abergavenny,2023-06-20T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.6
534743,Brecon Road Abergavenny,2023-06-20T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
534743,Brecon Road Abergavenny,2023-06-20T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
534743,Brecon Road Abergavenny,2023-06-20T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
534743,Brecon Road Abergavenny,2023-06-20T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.13
534743,Brecon Road Abergavenny,2023-06-20T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.47
534743,Brecon Road Abergavenny,2023-06-20T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.38
534743,Brecon Road Abergavenny,2023-06-20T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
534743,Brecon Road Abergavenny,2023-06-20T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
534743,Brecon Road Abergavenny,2023-06-20T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.2
534743,Brecon Road Abergavenny,2023-06-20T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.7
534743,Brecon Road Abergavenny,2023-06-20T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
534743,Brecon Road Abergavenny,2023-06-20T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
534743,Brecon Road Abergavenny,2023-06-20T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
534743,Brecon Road Abergavenny,2023-06-20T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.49
534743,Brecon Road Abergavenny,2023-06-20T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.1
534743,Brecon Road Abergavenny,2023-06-20T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.97
534743,Brecon Road Abergavenny,2023-06-20T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
534743,Brecon Road Abergavenny,2023-06-20T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
534743,Brecon Road Abergavenny,2023-06-20T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
534743,Brecon Road Abergavenny,2023-06-20T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.2
534743,Brecon Road Abergavenny,2023-06-20T01:10:00.000+00:00,transformer,,Temperature,C,36.9
534743,Brecon Road Abergavenny,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
534743,Brecon Road Abergavenny,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
534743,Brecon Road Abergavenny,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
534743,Brecon Road Abergavenny,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
534743,Brecon Road Abergavenny,2023-06-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
534743,Brecon Road Abergavenny,2023-06-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.1
534743,Brecon Road Abergavenny,2023-06-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
534743,Brecon Road Abergavenny,2023-06-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,31.36
534743,Brecon Road Abergavenny,2023-06-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,28.78
534743,Brecon Road Abergavenny,2023-06-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,44.61
534743,Brecon Road Abergavenny,2023-06-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,74.1
534743,Brecon Road Abergavenny,2023-06-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
534743,Brecon Road Abergavenny,2023-06-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
534743,Brecon Road Abergavenny,2023-06-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
534743,Brecon Road Abergavenny,2023-06-20T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.13
534743,Brecon Road Abergavenny,2023-06-20T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.9
534743,Brecon Road Abergavenny,2023-06-20T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.99
534743,Brecon Road Abergavenny,2023-06-20T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.24
534743,Brecon Road Abergavenny,2023-06-20T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.19
534743,Brecon Road Abergavenny,2023-06-20T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.55
534743,Brecon Road Abergavenny,2023-06-20T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.5
534743,Brecon Road Abergavenny,2023-06-20T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.2
534743,Brecon Road Abergavenny,2023-06-20T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.8
534743,Brecon Road Abergavenny,2023-06-20T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.4
534743,Brecon Road Abergavenny,2023-06-20T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
534743,Brecon Road Abergavenny,2023-06-20T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.08
534743,Brecon Road Abergavenny,2023-06-20T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.18
534743,Brecon Road Abergavenny,2023-06-20T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
534743,Brecon Road Abergavenny,2023-06-20T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.55
534743,Brecon Road Abergavenny,2023-06-20T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.63
534743,Brecon Road Abergavenny,2023-06-20T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
534743,Brecon Road Abergavenny,2023-06-20T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.1
534743,Brecon Road Abergavenny,2023-06-20T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.6
534743,Brecon Road Abergavenny,2023-06-20T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.7
534743,Brecon Road Abergavenny,2023-06-20T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
534743,Brecon Road Abergavenny,2023-06-20T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
534743,Brecon Road Abergavenny,2023-06-20T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
534743,Brecon Road Abergavenny,2023-06-20T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.21
534743,Brecon Road Abergavenny,2023-06-20T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.27
534743,Brecon Road Abergavenny,2023-06-20T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.63
534743,Brecon Road Abergavenny,2023-06-20T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
534743,Brecon Road Abergavenny,2023-06-20T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
534743,Brecon Road Abergavenny,2023-06-20T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.6
534743,Brecon Road Abergavenny,2023-06-20T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.9
534743,Brecon Road Abergavenny,2023-06-20T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
534743,Brecon Road Abergavenny,2023-06-20T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
534743,Brecon Road Abergavenny,2023-06-20T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
534743,Brecon Road Abergavenny,2023-06-20T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.54
534743,Brecon Road Abergavenny,2023-06-20T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.34
534743,Brecon Road Abergavenny,2023-06-20T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.23
534743,Brecon Road Abergavenny,2023-06-20T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.9
534743,Brecon Road Abergavenny,2023-06-20T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
534743,Brecon Road Abergavenny,2023-06-20T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
534743,Brecon Road Abergavenny,2023-06-20T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.5
534743,Brecon Road Abergavenny,2023-06-20T01:00:00.000+00:00,transformer,,Temperature,C,37.0
534743,Brecon Road Abergavenny,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
534743,Brecon Road Abergavenny,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
534743,Brecon Road Abergavenny,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
534743,Brecon Road Abergavenny,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
534743,Brecon Road Abergavenny,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
534743,Brecon Road Abergavenny,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
534743,Brecon Road Abergavenny,2023-06-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
534743,Brecon Road Abergavenny,2023-06-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.22
534743,Brecon Road Abergavenny,2023-06-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
534743,Brecon Road Abergavenny,2023-06-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,30.99
534743,Brecon Road Abergavenny,2023-06-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,28.35
534743,Brecon Road Abergavenny,2023-06-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,45.03
534743,Brecon Road Abergavenny,2023-06-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
534743,Brecon Road Abergavenny,2023-06-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
534743,Brecon Road Abergavenny,2023-06-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
534743,Brecon Road Abergavenny,2023-06-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
534743,Brecon Road Abergavenny,2023-06-20T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.45
534743,Brecon Road Abergavenny,2023-06-20T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.45
534743,Brecon Road Abergavenny,2023-06-20T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
534743,Brecon Road Abergavenny,2023-06-20T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.53
534743,Brecon Road Abergavenny,2023-06-20T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.93
534743,Brecon Road Abergavenny,2023-06-20T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.67
534743,Brecon Road Abergavenny,2023-06-20T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.0
534743,Brecon Road Abergavenny,2023-06-20T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.4
534743,Brecon Road Abergavenny,2023-06-20T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.6
534743,Brecon Road Abergavenny,2023-06-20T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.9
534743,Brecon Road Abergavenny,2023-06-20T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
534743,Brecon Road Abergavenny,2023-06-20T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.99
534743,Brecon Road Abergavenny,2023-06-20T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.72
534743,Brecon Road Abergavenny,2023-06-20T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.06
534743,Brecon Road Abergavenny,2023-06-20T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.35
534743,Brecon Road Abergavenny,2023-06-20T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.02
534743,Brecon Road Abergavenny,2023-06-20T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
534743,Brecon Road Abergavenny,2023-06-20T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.6
534743,Brecon Road Abergavenny,2023-06-20T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
534743,Brecon Road Abergavenny,2023-06-20T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.6
534743,Brecon Road Abergavenny,2023-06-20T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
534743,Brecon Road Abergavenny,2023-06-20T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
534743,Brecon Road Abergavenny,2023-06-20T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
534743,Brecon Road Abergavenny,2023-06-20T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.38
534743,Brecon Road Abergavenny,2023-06-20T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.18
534743,Brecon Road Abergavenny,2023-06-20T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.38
534743,Brecon Road Abergavenny,2023-06-20T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
534743,Brecon Road Abergavenny,2023-06-20T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.9
534743,Brecon Road Abergavenny,2023-06-20T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.6
534743,Brecon Road Abergavenny,2023-06-20T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.2
534743,Brecon Road Abergavenny,2023-06-20T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
534743,Brecon Road Abergavenny,2023-06-20T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
534743,Brecon Road Abergavenny,2023-06-20T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
534743,Brecon Road Abergavenny,2023-06-20T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.81
534743,Brecon Road Abergavenny,2023-06-20T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.5
534743,Brecon Road Abergavenny,2023-06-20T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.02
534743,Brecon Road Abergavenny,2023-06-20T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.8
534743,Brecon Road Abergavenny,2023-06-20T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
534743,Brecon Road Abergavenny,2023-06-20T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
534743,Brecon Road Abergavenny,2023-06-20T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.4
534743,Brecon Road Abergavenny,2023-06-20T00:50:00.000+00:00,transformer,,Temperature,C,37.2
534743,Brecon Road Abergavenny,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
534743,Brecon Road Abergavenny,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
534743,Brecon Road Abergavenny,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
534743,Brecon Road Abergavenny,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
534743,Brecon Road Abergavenny,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
534743,Brecon Road Abergavenny,2023-06-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
534743,Brecon Road Abergavenny,2023-06-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
534743,Brecon Road Abergavenny,2023-06-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
534743,Brecon Road Abergavenny,2023-06-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,33.78
534743,Brecon Road Abergavenny,2023-06-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,26.97
534743,Brecon Road Abergavenny,2023-06-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,46.09
