Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,85.7
534743,Brecon Road Abergavenny,2023-06-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
534743,Brecon Road Abergavenny,2023-06-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
534743,Brecon Road Abergavenny,2023-06-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
534743,Brecon Road Abergavenny,2023-06-20T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.52
534743,Brecon Road Abergavenny,2023-06-20T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.65
534743,Brecon Road Abergavenny,2023-06-20T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
534743,Brecon Road Abergavenny,2023-06-20T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.07
534743,Brecon Road Abergavenny,2023-06-20T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.84
534743,Brecon Road Abergavenny,2023-06-20T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.86
534743,Brecon Road Abergavenny,2023-06-20T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.3
534743,Brecon Road Abergavenny,2023-06-20T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.4
534743,Brecon Road Abergavenny,2023-06-20T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.4
534743,Brecon Road Abergavenny,2023-06-20T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.6
534743,Brecon Road Abergavenny,2023-06-20T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
534743,Brecon Road Abergavenny,2023-06-20T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.55
534743,Brecon Road Abergavenny,2023-06-20T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.85
534743,Brecon Road Abergavenny,2023-06-20T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.24
534743,Brecon Road Abergavenny,2023-06-20T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.11
534743,Brecon Road Abergavenny,2023-06-20T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.89
534743,Brecon Road Abergavenny,2023-06-20T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
534743,Brecon Road Abergavenny,2023-06-20T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.1
534743,Brecon Road Abergavenny,2023-06-20T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.8
534743,Brecon Road Abergavenny,2023-06-20T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.0
534743,Brecon Road Abergavenny,2023-06-20T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
534743,Brecon Road Abergavenny,2023-06-20T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
534743,Brecon Road Abergavenny,2023-06-20T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
534743,Brecon Road Abergavenny,2023-06-20T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.35
534743,Brecon Road Abergavenny,2023-06-20T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.42
534743,Brecon Road Abergavenny,2023-06-20T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.24
534743,Brecon Road Abergavenny,2023-06-20T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
534743,Brecon Road Abergavenny,2023-06-20T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
534743,Brecon Road Abergavenny,2023-06-20T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.2
534743,Brecon Road Abergavenny,2023-06-20T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.4
534743,Brecon Road Abergavenny,2023-06-20T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.35
534743,Brecon Road Abergavenny,2023-06-20T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
534743,Brecon Road Abergavenny,2023-06-20T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
534743,Brecon Road Abergavenny,2023-06-20T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.94
534743,Brecon Road Abergavenny,2023-06-20T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.43
534743,Brecon Road Abergavenny,2023-06-20T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.0
534743,Brecon Road Abergavenny,2023-06-20T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
534743,Brecon Road Abergavenny,2023-06-20T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
534743,Brecon Road Abergavenny,2023-06-20T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
534743,Brecon Road Abergavenny,2023-06-20T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.5
534743,Brecon Road Abergavenny,2023-06-20T00:40:00.000+00:00,transformer,,Temperature,C,37.3
534743,Brecon Road Abergavenny,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
534743,Brecon Road Abergavenny,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
534743,Brecon Road Abergavenny,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
534743,Brecon Road Abergavenny,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
534743,Brecon Road Abergavenny,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
534743,Brecon Road Abergavenny,2023-06-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
534743,Brecon Road Abergavenny,2023-06-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
534743,Brecon Road Abergavenny,2023-06-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
534743,Brecon Road Abergavenny,2023-06-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,31.6
534743,Brecon Road Abergavenny,2023-06-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,26.8
534743,Brecon Road Abergavenny,2023-06-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,42.99
534743,Brecon Road Abergavenny,2023-06-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,77.7
534743,Brecon Road Abergavenny,2023-06-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
534743,Brecon Road Abergavenny,2023-06-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
534743,Brecon Road Abergavenny,2023-06-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
534743,Brecon Road Abergavenny,2023-06-20T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.22
534743,Brecon Road Abergavenny,2023-06-20T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.01
534743,Brecon Road Abergavenny,2023-06-20T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.87
534743,Brecon Road Abergavenny,2023-06-20T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.89
534743,Brecon Road Abergavenny,2023-06-20T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.25
534743,Brecon Road Abergavenny,2023-06-20T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.63
534743,Brecon Road Abergavenny,2023-06-20T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,36.1
534743,Brecon Road Abergavenny,2023-06-20T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.1
534743,Brecon Road Abergavenny,2023-06-20T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.5
534743,Brecon Road Abergavenny,2023-06-20T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.0
534743,Brecon Road Abergavenny,2023-06-20T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
534743,Brecon Road Abergavenny,2023-06-20T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
534743,Brecon Road Abergavenny,2023-06-20T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.09
534743,Brecon Road Abergavenny,2023-06-20T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.37
534743,Brecon Road Abergavenny,2023-06-20T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.27
534743,Brecon Road Abergavenny,2023-06-20T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.07
534743,Brecon Road Abergavenny,2023-06-20T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
534743,Brecon Road Abergavenny,2023-06-20T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.9
534743,Brecon Road Abergavenny,2023-06-20T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.4
534743,Brecon Road Abergavenny,2023-06-20T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.8
534743,Brecon Road Abergavenny,2023-06-20T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
534743,Brecon Road Abergavenny,2023-06-20T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
534743,Brecon Road Abergavenny,2023-06-20T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
534743,Brecon Road Abergavenny,2023-06-20T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.16
534743,Brecon Road Abergavenny,2023-06-20T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.35
534743,Brecon Road Abergavenny,2023-06-20T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.38
534743,Brecon Road Abergavenny,2023-06-20T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
534743,Brecon Road Abergavenny,2023-06-20T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.7
534743,Brecon Road Abergavenny,2023-06-20T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.1
534743,Brecon Road Abergavenny,2023-06-20T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.3
534743,Brecon Road Abergavenny,2023-06-20T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
534743,Brecon Road Abergavenny,2023-06-20T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
534743,Brecon Road Abergavenny,2023-06-20T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
534743,Brecon Road Abergavenny,2023-06-20T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.92
534743,Brecon Road Abergavenny,2023-06-20T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.51
534743,Brecon Road Abergavenny,2023-06-20T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.13
534743,Brecon Road Abergavenny,2023-06-20T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
534743,Brecon Road Abergavenny,2023-06-20T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
534743,Brecon Road Abergavenny,2023-06-20T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
534743,Brecon Road Abergavenny,2023-06-20T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.2
534743,Brecon Road Abergavenny,2023-06-20T00:30:00.000+00:00,transformer,,Temperature,C,37.4
534743,Brecon Road Abergavenny,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
534743,Brecon Road Abergavenny,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
534743,Brecon Road Abergavenny,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
534743,Brecon Road Abergavenny,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
534743,Brecon Road Abergavenny,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
534743,Brecon Road Abergavenny,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
534743,Brecon Road Abergavenny,2023-06-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
534743,Brecon Road Abergavenny,2023-06-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.78
534743,Brecon Road Abergavenny,2023-06-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
534743,Brecon Road Abergavenny,2023-06-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,34.34
534743,Brecon Road Abergavenny,2023-06-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,29.38
534743,Brecon Road Abergavenny,2023-06-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,43.21
534743,Brecon Road Abergavenny,2023-06-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,73.9
534743,Brecon Road Abergavenny,2023-06-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
534743,Brecon Road Abergavenny,2023-06-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
534743,Brecon Road Abergavenny,2023-06-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
534743,Brecon Road Abergavenny,2023-06-20T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.05
534743,Brecon Road Abergavenny,2023-06-20T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.44
534743,Brecon Road Abergavenny,2023-06-20T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.81
534743,Brecon Road Abergavenny,2023-06-20T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.12
534743,Brecon Road Abergavenny,2023-06-20T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.86
534743,Brecon Road Abergavenny,2023-06-20T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.48
534743,Brecon Road Abergavenny,2023-06-20T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,38.5
534743,Brecon Road Abergavenny,2023-06-20T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.0
534743,Brecon Road Abergavenny,2023-06-20T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.3
534743,Brecon Road Abergavenny,2023-06-20T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.4
534743,Brecon Road Abergavenny,2023-06-20T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
534743,Brecon Road Abergavenny,2023-06-20T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.69
534743,Brecon Road Abergavenny,2023-06-20T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.16
534743,Brecon Road Abergavenny,2023-06-20T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.08
534743,Brecon Road Abergavenny,2023-06-20T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.75
534743,Brecon Road Abergavenny,2023-06-20T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.83
534743,Brecon Road Abergavenny,2023-06-20T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
534743,Brecon Road Abergavenny,2023-06-20T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.7
534743,Brecon Road Abergavenny,2023-06-20T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.5
534743,Brecon Road Abergavenny,2023-06-20T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.1
534743,Brecon Road Abergavenny,2023-06-20T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
534743,Brecon Road Abergavenny,2023-06-20T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
534743,Brecon Road Abergavenny,2023-06-20T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
534743,Brecon Road Abergavenny,2023-06-20T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.85
534743,Brecon Road Abergavenny,2023-06-20T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.91
534743,Brecon Road Abergavenny,2023-06-20T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.14
534743,Brecon Road Abergavenny,2023-06-20T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
534743,Brecon Road Abergavenny,2023-06-20T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
534743,Brecon Road Abergavenny,2023-06-20T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
534743,Brecon Road Abergavenny,2023-06-20T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.1
534743,Brecon Road Abergavenny,2023-06-20T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
534743,Brecon Road Abergavenny,2023-06-20T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
534743,Brecon Road Abergavenny,2023-06-20T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
534743,Brecon Road Abergavenny,2023-06-20T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.4
534743,Brecon Road Abergavenny,2023-06-20T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.34
534743,Brecon Road Abergavenny,2023-06-20T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.41
534743,Brecon Road Abergavenny,2023-06-20T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
534743,Brecon Road Abergavenny,2023-06-20T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
534743,Brecon Road Abergavenny,2023-06-20T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
534743,Brecon Road Abergavenny,2023-06-20T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.2
534743,Brecon Road Abergavenny,2023-06-20T00:20:00.000+00:00,transformer,,Temperature,C,37.6
534743,Brecon Road Abergavenny,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
534743,Brecon Road Abergavenny,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
534743,Brecon Road Abergavenny,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
534743,Brecon Road Abergavenny,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
534743,Brecon Road Abergavenny,2023-06-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
534743,Brecon Road Abergavenny,2023-06-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.65
534743,Brecon Road Abergavenny,2023-06-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
534743,Brecon Road Abergavenny,2023-06-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,31.44
534743,Brecon Road Abergavenny,2023-06-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,29.87
534743,Brecon Road Abergavenny,2023-06-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,43.87
534743,Brecon Road Abergavenny,2023-06-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,71.7
534743,Brecon Road Abergavenny,2023-06-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
534743,Brecon Road Abergavenny,2023-06-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
534743,Brecon Road Abergavenny,2023-06-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
534743,Brecon Road Abergavenny,2023-06-20T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
534743,Brecon Road Abergavenny,2023-06-20T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.28
534743,Brecon Road Abergavenny,2023-06-20T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
534743,Brecon Road Abergavenny,2023-06-20T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.7
534743,Brecon Road Abergavenny,2023-06-20T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.87
534743,Brecon Road Abergavenny,2023-06-20T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.09
534743,Brecon Road Abergavenny,2023-06-20T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,37.0
534743,Brecon Road Abergavenny,2023-06-20T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.0
534743,Brecon Road Abergavenny,2023-06-20T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.7
534743,Brecon Road Abergavenny,2023-06-20T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.7
534743,Brecon Road Abergavenny,2023-06-20T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.43
534743,Brecon Road Abergavenny,2023-06-20T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.32
534743,Brecon Road Abergavenny,2023-06-20T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.3
534743,Brecon Road Abergavenny,2023-06-20T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.69
534743,Brecon Road Abergavenny,2023-06-20T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.97
534743,Brecon Road Abergavenny,2023-06-20T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.81
534743,Brecon Road Abergavenny,2023-06-20T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
534743,Brecon Road Abergavenny,2023-06-20T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.8
534743,Brecon Road Abergavenny,2023-06-20T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.7
534743,Brecon Road Abergavenny,2023-06-20T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.0
534743,Brecon Road Abergavenny,2023-06-20T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
534743,Brecon Road Abergavenny,2023-06-20T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
534743,Brecon Road Abergavenny,2023-06-20T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
534743,Brecon Road Abergavenny,2023-06-20T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.22
534743,Brecon Road Abergavenny,2023-06-20T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.51
534743,Brecon Road Abergavenny,2023-06-20T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.7
534743,Brecon Road Abergavenny,2023-06-20T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
534743,Brecon Road Abergavenny,2023-06-20T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
534743,Brecon Road Abergavenny,2023-06-20T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.7
534743,Brecon Road Abergavenny,2023-06-20T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.4
534743,Brecon Road Abergavenny,2023-06-20T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
534743,Brecon Road Abergavenny,2023-06-20T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
534743,Brecon Road Abergavenny,2023-06-20T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
534743,Brecon Road Abergavenny,2023-06-20T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.24
534743,Brecon Road Abergavenny,2023-06-20T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.38
534743,Brecon Road Abergavenny,2023-06-20T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.07
534743,Brecon Road Abergavenny,2023-06-20T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.3
534743,Brecon Road Abergavenny,2023-06-20T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
534743,Brecon Road Abergavenny,2023-06-20T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
534743,Brecon Road Abergavenny,2023-06-20T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.1
534743,Brecon Road Abergavenny,2023-06-20T00:10:00.000+00:00,transformer,,Temperature,C,37.7
534743,Brecon Road Abergavenny,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
534743,Brecon Road Abergavenny,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
534743,Brecon Road Abergavenny,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
534743,Brecon Road Abergavenny,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
534743,Brecon Road Abergavenny,2023-06-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
534743,Brecon Road Abergavenny,2023-06-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
534743,Brecon Road Abergavenny,2023-06-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
534743,Brecon Road Abergavenny,2023-06-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,29.85
534743,Brecon Road Abergavenny,2023-06-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,28.73
534743,Brecon Road Abergavenny,2023-06-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,45.67
534743,Brecon Road Abergavenny,2023-06-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
534743,Brecon Road Abergavenny,2023-06-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
534743,Brecon Road Abergavenny,2023-06-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
534743,Brecon Road Abergavenny,2023-06-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
534743,Brecon Road Abergavenny,2023-06-20T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.91
534743,Brecon Road Abergavenny,2023-06-20T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.27
534743,Brecon Road Abergavenny,2023-06-20T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.83
534743,Brecon Road Abergavenny,2023-06-20T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.34
534743,Brecon Road Abergavenny,2023-06-20T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.46
534743,Brecon Road Abergavenny,2023-06-20T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.45
534743,Brecon Road Abergavenny,2023-06-20T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,36.0
534743,Brecon Road Abergavenny,2023-06-20T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.5
534743,Brecon Road Abergavenny,2023-06-20T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.9
534743,Brecon Road Abergavenny,2023-06-20T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.0
534743,Brecon Road Abergavenny,2023-06-20T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.3
534743,Brecon Road Abergavenny,2023-06-20T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
534743,Brecon Road Abergavenny,2023-06-20T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.06
534743,Brecon Road Abergavenny,2023-06-20T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.85
534743,Brecon Road Abergavenny,2023-06-20T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.51
534743,Brecon Road Abergavenny,2023-06-20T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.17
534743,Brecon Road Abergavenny,2023-06-20T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
534743,Brecon Road Abergavenny,2023-06-20T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.2
534743,Brecon Road Abergavenny,2023-06-20T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.3
534743,Brecon Road Abergavenny,2023-06-20T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.1
534743,Brecon Road Abergavenny,2023-06-20T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
534743,Brecon Road Abergavenny,2023-06-20T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
534743,Brecon Road Abergavenny,2023-06-20T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
534743,Brecon Road Abergavenny,2023-06-20T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.05
534743,Brecon Road Abergavenny,2023-06-20T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.97
534743,Brecon Road Abergavenny,2023-06-20T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.86
534743,Brecon Road Abergavenny,2023-06-20T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
534743,Brecon Road Abergavenny,2023-06-20T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
534743,Brecon Road Abergavenny,2023-06-20T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.7
534743,Brecon Road Abergavenny,2023-06-20T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.0
534743,Brecon Road Abergavenny,2023-06-20T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
534743,Brecon Road Abergavenny,2023-06-20T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
534743,Brecon Road Abergavenny,2023-06-20T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
534743,Brecon Road Abergavenny,2023-06-20T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.25
534743,Brecon Road Abergavenny,2023-06-20T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.61
534743,Brecon Road Abergavenny,2023-06-20T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.73
534743,Brecon Road Abergavenny,2023-06-20T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,60.4
534743,Brecon Road Abergavenny,2023-06-20T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
534743,Brecon Road Abergavenny,2023-06-20T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
534743,Brecon Road Abergavenny,2023-06-20T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.5
534743,Brecon Road Abergavenny,2023-06-20T00:00:00.000+00:00,transformer,,Temperature,C,37.8
534743,Brecon Road Abergavenny,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
534743,Brecon Road Abergavenny,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
534743,Brecon Road Abergavenny,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
534743,Brecon Road Abergavenny,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
534743,Brecon Road Abergavenny,2023-06-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
534743,Brecon Road Abergavenny,2023-06-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
534743,Brecon Road Abergavenny,2023-06-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
534743,Brecon Road Abergavenny,2023-06-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,30.49
534743,Brecon Road Abergavenny,2023-06-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,28.55
534743,Brecon Road Abergavenny,2023-06-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,51.21
534743,Brecon Road Abergavenny,2023-06-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,95.3
534743,Brecon Road Abergavenny,2023-06-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
534743,Brecon Road Abergavenny,2023-06-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
534743,Brecon Road Abergavenny,2023-06-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
